Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.95
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,-9.88
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,12.58
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.71
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.45
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.21
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,50.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.05
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.54
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,40.0,N Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,29.5
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.4
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,-9.99
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,13.84
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,50.7
541913.0,Gethin Hotel Penygraig,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.5
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.91
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.77
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,50.0,N Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.04
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,40.0,N Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.74
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,29.6
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.19
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,-9.95
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,-3.9
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,14.99
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
541913.0,Gethin Hotel Penygraig,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,64.7
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.63
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.84
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.33
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.19
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,50.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,40.0,N Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,29.7
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.39
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,-10.33
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,-4.59
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,12.7
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,56.3
541913.0,Gethin Hotel Penygraig,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,55.7
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.8
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.59
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.93
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,50.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,40.0,N Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.85
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,29.8
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.73
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,-10.56
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,-4.32
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,13.21
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
541913.0,Gethin Hotel Penygraig,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.87
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.41
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.98
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.35
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,50.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.76
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,40.0,N Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.52
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.77
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,29.9
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.55
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,-10.76
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,-4.23
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,14.54
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,42.7
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,74.7
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
541913.0,Gethin Hotel Penygraig,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,63.0
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.9
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.32
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.42
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,50.0,N Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.76
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,40.0,N Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.98
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,30.0
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.2
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,-11.18
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,-4.58
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,14.3
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,39.6
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,59.5
541913.0,Gethin Hotel Penygraig,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,62.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.68
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.8
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.7
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.5
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,50.0,N Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,40.0,N Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.77
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.37
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,30.1
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.41
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,-11.59
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,-4.8
