Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,14.04
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,41.6
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,76.4
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
541913.0,Gethin Hotel Penygraig,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,60.3
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.68
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.7
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.18
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,50.0,N Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,40.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,28.1
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.71
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,-10.88
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,-3.52
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,15.03
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,42.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.81
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.9
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.75
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,50.0,N Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.97
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,40.0,N Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.81
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,28.1
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.3
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,-11.26
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,-3.57
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,14.98
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,43.7
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
541913.0,Gethin Hotel Penygraig,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,64.7
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.29
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.96
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,50.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.72
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,40.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,30.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,28.3
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.82
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,-11.38
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,-3.57
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,15.04
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,47.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.54
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.63
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,50.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,40.0,N Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,30.0,N Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,28.3
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.15
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,-11.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,13.53
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,47.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
541913.0,Gethin Hotel Penygraig,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.26
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.99
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.32
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,50.0,N Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,40.0,N Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,28.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.97
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,-11.28
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,-4.24
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,14.75
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,45.9
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,75.9
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,62.3
541913.0,Gethin Hotel Penygraig,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.15
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.98
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.36
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.04
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,50.0,N Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.11
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.67
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,40.0,N Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,28.5
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.24
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,-11.36
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,-4.54
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,16.58
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,47.9
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,63.7
541913.0,Gethin Hotel Penygraig,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.75
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.34
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.52
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.93
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,50.0,N Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,40.0,N Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,28.6
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.66
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.7
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,-11.32
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,-5.78
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,14.47
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,48.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,63.6
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.19
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.38
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.9
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.77
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,50.0,N Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,42.0
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,40.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
