Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,28.6
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.63
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,-12.64
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,-5.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,15.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,46.9
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
541913.0,Gethin Hotel Penygraig,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.47
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.32
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.9
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,-3.96
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.06
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,50.0,N Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.68
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,40.0,N Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.76
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.52
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,28.7
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.89
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,-11.91
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,-6.75
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,17.05
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,88.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.29
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.85
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,-3.94
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.99
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,50.0,N Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,44.5
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,34.5
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,40.0,N Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.27
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,28.8
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.26
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.72
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,-12.56
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,-6.78
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,18.41
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,47.9
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
541913.0,Gethin Hotel Penygraig,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.54
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.37
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.07
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,50.0,N Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,42.5
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.69
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,40.0,N Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.74
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.86
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.15
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,28.9
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.18
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.12
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,-15.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,-5.92
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,16.52
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,57.7
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,104.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
541913.0,Gethin Hotel Penygraig,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.06
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.0
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.75
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,-4.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.19
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,50.0,N Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,45.9
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.94
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,40.0,N Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.55
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,29.0
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.74
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.27
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,-14.03
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,-9.6
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,17.17
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,58.9
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
541913.0,Gethin Hotel Penygraig,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.43
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.52
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.75
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.35
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,50.0,N Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,48.2
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.76
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,40.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,29.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.75
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.91
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,-14.27
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,-7.61
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,18.29
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,54.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,96.7
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,90.5
541913.0,Gethin Hotel Penygraig,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.35
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.29
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,-5.07
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.85
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,50.0,N Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,41.1
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,46.7
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.3
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,40.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.83
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.59
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,29.2
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.32
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.03
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,-15.31
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,-7.98
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,17.34
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,61.1
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,109.9
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,95.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.25
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.3
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.63
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.77
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,50.0,N Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.1
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.36
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.9
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.05
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.93
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,29.3
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.9
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.39
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,-14.47
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,-7.96
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,21.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,54.9
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,101.1
