Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,96.7
541913.0,Gethin Hotel Penygraig,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.04
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.98
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,-6.21
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,-4.81
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.62
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,50.0,N Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,50.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,50.9
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.81
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,40.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.47
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.95
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.65
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.38
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,29.3
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.04
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.86
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,-17.61
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,-10.35
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,21.02
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,67.4
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
541913.0,Gethin Hotel Penygraig,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,90.1
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.24
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.62
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.03
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,-5.59
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.64
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,50.0,N Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,41.9
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,54.7
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.92
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.05
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.68
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,40.0,N Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.18
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.61
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.64
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.18
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.19
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.89
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,-18.09
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,-10.04
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,18.25
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,74.6
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,137.6
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,106.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.71
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.54
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.4
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,-4.68
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.19
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,50.0,N Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,48.7
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,47.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.08
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.77
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,40.0,N Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.45
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.28
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.04
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.53
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,29.5
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.7
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.33
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,-14.79
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,-13.25
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,25.1
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,68.0
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,107.9
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,137.4
541913.0,Gethin Hotel Penygraig,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,107.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.61
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.52
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,-5.85
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.29
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,50.0,N Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,58.0
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.3
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.47
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,-5.27
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.97
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,40.0,N Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.36
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.06
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.66
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,29.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.64
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.78
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,-17.23
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,-12.29
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,23.86
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,66.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,124.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,128.8
541913.0,Gethin Hotel Penygraig,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,101.8
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.65
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.79
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,-5.73
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,-5.86
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.29
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,50.0,N Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,47.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,55.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.37
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.72
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,40.0,N Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.21
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.33
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,29.6
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.46
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.78
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,-16.96
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,-11.52
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,24.94
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,60.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,122.3
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
541913.0,Gethin Hotel Penygraig,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.21
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.06
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,-5.0
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,-5.0
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.82
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,50.0,N Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.04
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.92
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.83
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,40.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.0
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.53
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.13
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.1
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,29.7
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.98
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.66
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,-16.54
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,-12.18
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,23.62
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,60.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,119.8
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
541913.0,Gethin Hotel Penygraig,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,100.9
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.14
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.15
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,-6.42
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.44
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,50.0,N Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,54.6
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,44.6
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.96
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,40.0,N Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.36
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.43
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.45
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,29.8
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.1
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.15
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,-18.79
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,-11.97
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,24.97
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,64.6
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,136.9
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
541913.0,Gethin Hotel Penygraig,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,106.6
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.47
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.63
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.36
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,-4.84
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.81
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,50.0,N Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,50.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.59
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,40.0,N Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.39
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.29
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.64
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.64
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.12
