Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.22
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.81
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,29.9
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.68
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.62
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,-16.89
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,-11.35
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,21.07
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,72.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.15
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.09
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.01
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,-6.39
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.78
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,50.0,N Current (RMS),A,36.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,38.9
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,62.8
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,42.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.04
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.7
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,40.0,N Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.7
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.6
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.44
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.39
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.96
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.59
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.66
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,29.9
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.48
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.96
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,-18.0
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,-14.59
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,24.3
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,72.0
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,139.4
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,140.8
541913.0,Gethin Hotel Penygraig,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,103.9
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.83
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.37
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,-6.93
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,-4.53
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.22
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,50.0,N Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,65.9
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,48.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,48.4
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.72
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.8
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,40.0,N Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.42
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.5
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.74
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.99
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,30.0
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.8
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.8
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,-18.58
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,-12.61
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,26.47
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,70.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,153.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,125.5
541913.0,Gethin Hotel Penygraig,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.74
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.63
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,-6.65
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,-4.35
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.15
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,50.0,N Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,64.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,44.8
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,43.3
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.73
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.83
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,40.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.59
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.01
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,-4.14
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.07
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.28
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.93
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.42
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.15
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,30.0
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.49
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.37
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,-20.23
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,-11.66
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,24.33
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,80.8
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,164.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,118.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.54
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,-5.88
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,-5.66
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.33
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,50.0,N Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,54.4
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,56.4
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,52.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.11
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.82
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,40.0,N Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.8
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.17
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.78
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.01
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-6.53
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.52
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.21
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.78
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,30.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.32
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,32.35
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,-21.95
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,-16.13
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,24.37
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,84.6
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,170.3
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,152.4
541913.0,Gethin Hotel Penygraig,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,103.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.17
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.63
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.89
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,-6.93
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.62
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,50.0,N Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,40.6
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,65.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.56
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.81
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,40.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.11
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.89
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,-3.9
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.8
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,30.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.23
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.35
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,-16.3
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,-15.28
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,20.81
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,80.0
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,147.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.23
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.85
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.87
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.09
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,50.0,N Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,44.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.83
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,40.0,N Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.07
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.66
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.49
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.31
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.33
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,30.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.82
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.3
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,-16.82
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,-10.61
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,21.63
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,71.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,129.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
541913.0,Gethin Hotel Penygraig,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,92.8
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.66
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.37
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,-5.66
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.11
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,50.0,N Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,51.5
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,57.8
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.96
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.49
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.89
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,40.0,N Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.58
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.92
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.44
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.81
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.62
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.18
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,30.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.05
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.75
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,-17.13
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,-14.02
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,28.79
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,65.2
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,132.1
541913.0,Gethin Hotel Penygraig,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,135.1
