Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.89
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.66
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,30.4
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.41
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,33.89
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,-19.87
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,-18.16
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,25.46
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,75.3
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,149.9
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,162.5
541913.0,Gethin Hotel Penygraig,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,108.2
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.32
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,-7.03
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,-5.66
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.53
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,50.0,N Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,57.3
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,57.3
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,49.4
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.06
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.9
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,40.0,N Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.88
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.31
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-4.11
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,-3.92
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.22
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.17
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.05
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.41
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.32
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.81
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,30.4
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.8
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.24
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,-21.11
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,-16.87
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,32.06
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,65.9
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,165.0
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,158.1
541913.0,Gethin Hotel Penygraig,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-14.84
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.52
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,-8.83
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,-4.42
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.19
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,50.0,N Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,73.1
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,45.9
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,43.9
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.55
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.28
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,-4.38
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.72
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,40.0,N Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.56
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.57
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,-4.21
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.2
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.76
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.0
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.35
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,30.4
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.49
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,33.43
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,-22.42
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,-16.9
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,27.66
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,73.1
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,170.9
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,158.1
541913.0,Gethin Hotel Penygraig,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,118.3
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-15.65
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.69
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,-8.82
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,-4.41
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.91
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,50.0,N Current (RMS),A,39.6
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,76.8
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.04
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,-5.19
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,40.0,N Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.5
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.55
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.93
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,-4.33
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.64
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.69
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.06
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.36
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.93
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.28
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,30.5
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.14
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.75
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,-24.34
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,-13.65
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,26.74
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,90.1
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,191.3
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,135.7
541913.0,Gethin Hotel Penygraig,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,114.3
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.62
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.44
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,-6.15
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,-9.37
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.91
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,50.0,N Current (RMS),A,45.7
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,52.4
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,85.4
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,43.5
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.11
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.85
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,40.0,N Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.84
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.12
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,-7.87
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,-4.75
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.87
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (RMS),A,42.2
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,64.0
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.9
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,57.2
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.65
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.34
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.01
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.93
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,30.4
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.15
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,37.84
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,-24.86
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,-19.2
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,32.34
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,82.7
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,199.5
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,181.8
541913.0,Gethin Hotel Penygraig,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,139.5
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.67
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.34
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,-5.54
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,-8.38
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.55
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,50.0,N Current (RMS),A,42.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,75.6
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,37.5
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.84
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,40.0,N Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.24
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.64
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-4.22
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,-5.19
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.55
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.7
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.28
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.34
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.56
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,30.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.61
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,39.46
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,-19.91
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,-20.8
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,26.22
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,84.0
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,151.3
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,189.1
541913.0,Gethin Hotel Penygraig,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.16
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.37
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,-7.49
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,-9.11
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.56
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,50.0,N Current (RMS),A,45.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,64.8
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,80.5
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.18
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.96
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,40.0,N Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.48
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.67
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-5.17
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,-4.03
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.65
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.33
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.6
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.67
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,30.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.75
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,34.27
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,-22.83
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,-17.76
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,23.15
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,94.1
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,182.0
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,165.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.97
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.76
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,-8.27
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.12
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,50.0,N Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,70.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.6
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-11.08
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,-6.81
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.94
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,40.0,N Current (RMS),A,46.5
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,57.1
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.6
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.63
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-4.78
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.59
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.71
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.43
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.33
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.85
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,30.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-44.69
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.15
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,-27.52
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,-11.74
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,25.21
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,122.7
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,221.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,122.8
