Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,108.0
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.36
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.37
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,-6.18
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,-5.78
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.58
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,50.0,N Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,52.3
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,58.3
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.69
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,40.0,N Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.51
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.76
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-6.86
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.13
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.8
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.36
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.72
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.59
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.81
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.86
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.8
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,30.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.78
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.05
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,-24.29
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,-15.03
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,27.0
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,85.3
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,186.3
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,146.0
541913.0,Gethin Hotel Penygraig,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.34
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.34
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,-7.68
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,-7.07
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.3
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,50.0,N Current (RMS),A,40.9
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,66.1
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,68.1
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.57
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,40.0,N Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.85
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.53
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,-4.01
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.33
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.51
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.56
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.87
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.39
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,30.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.66
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.48
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,-24.66
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,-13.45
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,27.29
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,97.0
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,202.5
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,133.9
541913.0,Gethin Hotel Penygraig,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,116.8
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-18.62
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.01
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,-9.61
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,-4.58
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.87
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,50.0,N Current (RMS),A,51.1
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,88.3
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,48.6
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,38.5
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.25
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.05
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.34
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,40.0,N Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.3
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.79
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.0
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-4.47
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.41
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.51
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.82
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.55
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.08
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.27
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.8
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,30.3
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-46.44
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.02
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,-25.91
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,-10.65
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,29.75
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,115.3
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,221.2
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,116.8
541913.0,Gethin Hotel Penygraig,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,126.1
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-18.42
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.48
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,-10.2
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,-6.28
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.51
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,50.0,N Current (RMS),A,47.5
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,89.5
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,61.7
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.66
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.59
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,40.0,N Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.97
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-4.15
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,-4.56
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.74
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.09
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.7
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.17
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,30.3
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.16
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.14
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,-24.15
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,-14.36
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,32.46
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,101.9
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,202.6
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,145.1
541913.0,Gethin Hotel Penygraig,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,137.9
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.2
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,-6.77
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,-5.82
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.01
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,50.0,N Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,59.1
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,57.4
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,55.6
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,40.0,N Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.46
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.64
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-4.4
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.28
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.56
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.17
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.77
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,30.2
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.77
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.99
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,-18.48
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,-12.61
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,31.88
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,64.9
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,128.6
541913.0,Gethin Hotel Penygraig,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,135.2
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.02
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.93
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,-5.78
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.35
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,50.0,N Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,40.2
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,56.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,52.7
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,40.0,N Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.34
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.77
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-4.06
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.21
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,30.2
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.24
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.43
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,-15.67
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,-12.66
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,28.06
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,59.8
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,128.2
541913.0,Gethin Hotel Penygraig,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,119.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.92
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.91
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,-5.67
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,-6.55
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.89
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,50.0,N Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,45.1
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,61.6
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,51.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.42
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,40.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.38
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.91
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.81
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,30.2
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.65
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.59
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,-16.04
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,-12.35
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,31.43
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,58.9
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,124.4
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,120.2
541913.0,Gethin Hotel Penygraig,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,132.6
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.19
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.69
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,-6.63
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,-7.17
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.59
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,50.0,N Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,55.2
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,65.3
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,45.3
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.24
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.33
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,40.0,N Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.7
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.96
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-4.52
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.88
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
