Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.89
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,30.3
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.63
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.89
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,-18.36
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,-14.12
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,29.73
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,59.8
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,147.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,131.7
541913.0,Gethin Hotel Penygraig,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,125.3
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.59
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.53
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,-6.55
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,-8.62
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.1
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,50.0,N Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,52.7
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,75.3
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,51.3
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.11
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.18
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.51
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,40.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.75
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-4.84
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.89
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.8
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.3
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,30.1
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.44
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.9
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,-17.97
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,-15.24
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,30.75
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,57.9
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,137.5
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
541913.0,Gethin Hotel Penygraig,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,129.9
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.68
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.26
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,-6.49
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,-8.25
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.03
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,50.0,N Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,55.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,73.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,50.9
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.38
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,40.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.63
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-5.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.19
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.21
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,30.2
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.53
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.85
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,-18.84
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,-16.42
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,24.99
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,66.3
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,144.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,146.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-17.83
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.53
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,-10.49
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,-9.46
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.37
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,50.0,N Current (RMS),A,43.2
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,91.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,79.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,52.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.47
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.59
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.96
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,40.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.83
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-5.35
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.05
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.66
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,30.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.89
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.75
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,-23.08
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,-18.47
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,27.09
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,78.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,183.3
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,156.9
541913.0,Gethin Hotel Penygraig,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,114.3
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.53
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.36
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,-5.24
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,-6.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.01
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,50.0,N Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,42.8
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,56.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.2
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.83
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,40.0,N Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.73
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.11
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.6
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.98
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.84
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,30.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.54
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.94
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,-19.62
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,-17.09
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,23.03
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,67.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,152.8
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,140.7
541913.0,Gethin Hotel Penygraig,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,98.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.71
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.67
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,-7.94
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,-4.61
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.91
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,50.0,N Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,67.3
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,42.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,46.6
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.06
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,40.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.87
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-4.41
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.8
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.73
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.98
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,30.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.28
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.66
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,-20.01
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,-14.85
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,23.2
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,70.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,159.8
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,126.2
541913.0,Gethin Hotel Penygraig,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,99.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.34
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.47
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,-7.57
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,-4.07
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.09
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,50.0,N Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,65.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,40.6
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,55.5
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.2
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.3
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.42
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,40.0,N Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.56
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.18
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.7
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.8
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,29.9
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.51
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.98
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,-21.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,-9.7
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,27.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,81.7
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,176.5
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,99.3
541913.0,Gethin Hotel Penygraig,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,114.6
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.8
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.34
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,-7.53
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.12
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,50.0,N Current (RMS),A,33.6
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,63.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,55.5
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.77
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.98
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.58
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,40.0,N Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.12
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-4.36
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.77
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.41
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,29.7
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.16
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.34
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,-21.09
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,-10.07
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,26.71
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,83.6
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,172.3
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
541913.0,Gethin Hotel Penygraig,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,113.2
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.64
