Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.39
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,-7.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.09
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,50.0,N Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,58.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,63.8
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-9.92
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.11
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-6.5
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,-3.17
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,40.0,N Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.9
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.32
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.26
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.85
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.64
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.06
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.27
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,29.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.99
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.57
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,-21.34
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,-11.83
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,29.9
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,71.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,168.4
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,119.5
541913.0,Gethin Hotel Penygraig,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,126.3
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.4
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,-8.2
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.37
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,50.0,N Current (RMS),A,41.7
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,67.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,60.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.89
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.16
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-4.04
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,40.0,N Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.9
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.89
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.5
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.61
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.29
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.59
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.37
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.39
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.81
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,-22.08
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,-12.8
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,29.52
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,76.5
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,172.3
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,121.9
541913.0,Gethin Hotel Penygraig,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,125.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-16.08
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.88
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,-9.43
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,-3.71
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.4
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,50.0,N Current (RMS),A,40.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,78.8
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,61.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.09
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.06
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,40.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.21
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.71
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-3.27
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.91
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,29.2
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.84
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.98
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,-19.44
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,-15.46
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,27.85
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,65.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,157.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,142.8
541913.0,Gethin Hotel Penygraig,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-19.31
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.42
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,-11.71
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.2
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,50.0,N Current (RMS),A,56.2
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,97.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,41.4
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,60.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.33
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,40.0,N Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.89
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.16
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.04
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.63
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,29.2
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.48
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.72
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,-23.76
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,-14.27
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,26.84
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,81.8
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,182.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,135.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-14.18
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.8
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,-8.92
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,-7.15
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.07
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,50.0,N Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,74.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,67.7
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,55.7
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.23
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.71
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,40.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.36
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.91
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.92
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-6.74
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,29.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.5
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,34.63
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,-20.62
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,-17.38
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,30.51
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,65.9
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,155.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,162.5
541913.0,Gethin Hotel Penygraig,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,128.9
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.44
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.15
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,-6.23
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,-7.22
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.51
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,50.0,N Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,47.7
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,67.7
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.36
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.58
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,40.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.62
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.34
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.92
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-6.4
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,29.0
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.48
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,34.46
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,-15.44
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,-17.97
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,30.84
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,64.2
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,114.9
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,161.8
541913.0,Gethin Hotel Penygraig,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,130.8
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.26
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.26
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,-7.01
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,-6.91
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.16
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,50.0,N Current (RMS),A,34.5
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,56.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,63.8
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.66
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,-4.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,40.0,N Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.38
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.51
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.68
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.41
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.15
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.74
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.38
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,28.9
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.59
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,35.05
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,-18.78
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,-18.34
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,24.86
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,73.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,143.1
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,165.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,105.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.08
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.84
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.85
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,-6.16
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,-8.08
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.58
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,50.0,N Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,50.1
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,70.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,41.3
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.22
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,-4.02
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,40.0,N Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.67
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.69
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.95
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-9.08
