Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.39
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,49.5
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,76.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.7
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,28.8
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.12
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,38.67
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,-16.7
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,-20.69
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,31.04
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,70.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,130.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,182.2
541913.0,Gethin Hotel Penygraig,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,130.5
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.06
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.13
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,-7.83
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,-7.65
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.61
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,50.0,N Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,64.3
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,69.9
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.75
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.2
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,40.0,N Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.7
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.74
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.06
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.81
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.19
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.08
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-6.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.5
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,28.7
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.84
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,38.3
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,-23.05
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,-20.71
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,29.21
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,79.7
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,184.9
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,181.8
541913.0,Gethin Hotel Penygraig,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,123.3
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.22
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.08
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,-6.87
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,-5.89
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.07
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,50.0,N Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,60.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,57.9
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.64
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.72
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.69
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.96
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.1
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.18
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.46
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.77
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-6.07
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.31
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.9
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,28.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.8
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.38
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,-22.24
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,-16.48
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,24.9
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,92.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,191.1
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,148.9
541913.0,Gethin Hotel Penygraig,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,105.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.49
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.83
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,-7.05
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.36
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,50.0,N Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,60.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,36.3
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.48
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.08
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.35
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,40.0,N Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.02
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.21
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.29
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-5.15
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.62
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,38.9
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,28.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.51
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.2
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,-17.37
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,-13.51
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,27.78
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,61.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,146.7
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,130.7
541913.0,Gethin Hotel Penygraig,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.08
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.54
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,-7.11
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,-4.74
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.29
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,50.0,N Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,62.3
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,46.3
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.71
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,40.0,N Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.96
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.48
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.28
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.94
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.74
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,40.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.0
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,28.3
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.63
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.64
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,-15.84
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,-16.55
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,29.31
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,60.2
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,133.3
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,153.1
541913.0,Gethin Hotel Penygraig,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,123.8
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.5
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.5
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,-7.44
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,-9.55
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.39
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,50.0,N Current (RMS),A,40.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,57.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,80.4
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,36.1
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.03
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,40.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.47
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.7
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.96
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.45
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.05
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.32
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.8
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.97
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,28.1
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.71
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,36.07
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,-16.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,-19.27
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,34.66
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,62.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,138.4
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,170.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,145.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.83
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.02
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,-6.84
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,-6.45
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.46
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,50.0,N Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,54.3
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,57.8
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.36
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,40.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.71
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-5.86
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.4
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (RMS),A,36.1
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.99
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.16
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.21
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,28.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,-19.19
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,-16.12
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,30.85
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,62.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,158.3
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,150.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,129.3
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.73
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.72
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,-6.72
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,-7.94
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.75
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,50.0,N Current (RMS),A,33.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,53.1
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,70.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.63
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.61
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.39
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,40.0,N Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.28
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-5.41
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.58
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.4
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.76
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.45
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.75
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.29
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.08
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,27.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.25
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,34.71
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,-20.74
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,-17.17
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,35.57
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,55.4
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,159.7
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,161.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,149.3
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.24
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.18
