Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,-7.52
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,-6.53
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.04
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,50.0,N Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,60.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,59.5
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,39.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.75
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.34
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.51
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,40.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.89
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-6.21
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.04
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.1
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.56
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.14
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.8
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.47
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.14
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,27.7
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.32
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,32.01
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,-22.57
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,-16.09
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,33.91
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,66.4
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,178.1
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,150.8
541913.0,Gethin Hotel Penygraig,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,143.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.45
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.44
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,-6.12
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,-7.71
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.72
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,50.0,N Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,47.5
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,65.5
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,50.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.96
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.39
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.78
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,40.0,N Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.47
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.61
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-6.62
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.86
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.7
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.64
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-6.17
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.53
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,44.3
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,27.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.61
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,37.69
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,-21.35
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,-20.41
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,37.61
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,55.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,165.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,179.5
541913.0,Gethin Hotel Penygraig,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,158.1
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.88
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.27
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,-7.31
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,-9.44
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,50.0,N Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,58.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,83.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,64.4
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-11.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.18
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,-6.31
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,40.0,N Current (RMS),A,44.9
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.5
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.26
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.34
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,-5.74
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.26
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.25
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.21
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.68
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.5
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,27.5
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.74
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,35.92
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,-23.77
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,-18.32
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,40.98
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,59.6
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,186.3
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,169.5
541913.0,Gethin Hotel Penygraig,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,172.0
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.54
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,20.71
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,-5.9
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,-11.97
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.93
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,50.0,N Current (RMS),A,48.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,47.4
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,100.1
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,55.1
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.29
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,-4.32
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.9
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,40.0,N Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.01
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,-5.38
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.32
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.71
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.14
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.89
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.8
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,27.4
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.46
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,39.25
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,-19.35
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,-20.38
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,41.47
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,56.9
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,151.4
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,184.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,175.1
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.97
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.78
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,-6.05
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,-10.8
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.81
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,50.0,N Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,49.1
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,90.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,46.2
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.91
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.44
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,40.0,N Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.87
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,-6.54
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.95
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (RMS),A,39.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.59
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.57
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.93
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,27.2
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.9
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,36.55
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,-20.29
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,-19.37
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,34.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,59.0
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,164.1
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,172.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,147.5
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.05
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.47
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,-7.0
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,-8.52
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.92
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,50.0,N Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,59.1
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,74.8
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,60.0
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.42
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.4
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,40.0,N Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.97
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.78
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.94
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.17
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.4
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.44
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.82
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.06
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.74
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,27.1
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.12
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,32.31
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,-21.76
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,-16.42
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,38.59
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,54.9
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,168.9
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,152.0
541913.0,Gethin Hotel Penygraig,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,162.5
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-14.15
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,-7.94
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,-5.84
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.96
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,50.0,N Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,69.4
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,56.0
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,51.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.57
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,40.0,N Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-14.84
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.92
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-9.53
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.21
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (RMS),A,55.9
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,74.2
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.57
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.35
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.37
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.17
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,27.0
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-42.79
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.33
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,-25.93
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,-14.39
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,34.05
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,91.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,209.3
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,133.9
541913.0,Gethin Hotel Penygraig,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,143.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.94
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.06
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.11
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,-4.28
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.3
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,50.0,N Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,43.8
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,44.1
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,39.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.15
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,40.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.54
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,-5.44
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.34
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.33
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.21
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.45
