Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,26.8
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.62
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.55
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,-17.78
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,-11.89
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,30.0
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,53.3
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,140.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,115.0
541913.0,Gethin Hotel Penygraig,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,126.1
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.84
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.84
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.75
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.52
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.19
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,50.0,N Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,39.5
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-12.61
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,-7.02
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,40.0,N Current (RMS),A,48.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,60.5
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.57
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,-6.35
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.05
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (RMS),A,37.3
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.22
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.09
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,26.7
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.5
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.93
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,-22.18
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,-10.89
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,34.82
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,76.3
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,178.3
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,114.6
541913.0,Gethin Hotel Penygraig,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,147.0
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.33
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.48
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.57
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.8
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.23
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,50.0,N Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.1
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-9.33
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.12
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,-5.65
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,40.0,N Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.57
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.44
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,-5.55
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.8
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.16
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.36
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.18
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,26.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.14
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.18
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,-19.99
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,-14.04
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,30.04
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,60.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,162.5
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,133.5
541913.0,Gethin Hotel Penygraig,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.34
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.43
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,-4.73
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.57
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,50.0,N Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.34
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,40.0,N Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.98
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,-6.47
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.37
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.5
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.86
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.41
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.73
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.34
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.58
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,26.5
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.58
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.59
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,-18.88
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,-16.69
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,31.79
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,53.7
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,148.0
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,155.7
541913.0,Gethin Hotel Penygraig,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,135.9
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.14
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.38
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.24
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,-4.94
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.57
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,50.0,N Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,53.8
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,50.0
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.54
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.45
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.51
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.37
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,40.0,N Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.49
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.01
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,-5.96
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.59
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.72
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.72
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.28
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.88
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,26.5
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.59
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,32.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,-18.66
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,-15.92
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,30.38
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,54.9
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,150.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,154.2
541913.0,Gethin Hotel Penygraig,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,129.3
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.71
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.32
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.95
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.87
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,50.0,N Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,60.0
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.89
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.34
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,-4.05
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.69
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,40.0,N Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.3
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,-5.34
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.87
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.0
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.65
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.39
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.62
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,26.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.68
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.24
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,-18.72
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,-10.67
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,35.99
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,60.7
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,157.7
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,117.3
541913.0,Gethin Hotel Penygraig,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,153.9
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.01
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.22
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.47
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,50.0,N Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,54.3
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.98
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.08
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.68
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.48
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,40.0,N Current (RMS),A,34.5
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.01
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.83
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,-5.98
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.18
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (RMS),A,41.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.2
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.21
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.81
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.51
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,26.3
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.75
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.07
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,-19.76
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,-8.18
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,36.72
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,80.9
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,165.1
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,101.0
541913.0,Gethin Hotel Penygraig,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,156.5
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.84
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.51
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.99
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,50.0,N Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,48.1
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.57
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.38
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,40.0,N Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.14
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.57
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,-5.59
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.1
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.82
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.98
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.69
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.34
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.1
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,26.2
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.48
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.59
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,-20.38
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,-10.96
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,29.33
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,73.1
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,167.9
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,115.2
541913.0,Gethin Hotel Penygraig,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,126.3
541913.0,Gethin Hotel Penygraig,2023-08-13 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.45
541913.0,Gethin Hotel Penygraig,2023-08-13 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.42
541913.0,Gethin Hotel Penygraig,2023-08-13 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
