Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,25.7
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.71
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.95
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,-15.57
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,-13.62
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,21.37
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,57.8
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,113.4
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,130.4
541913.0,Gethin Hotel Penygraig,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.59
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.98
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,-5.48
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.56
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,50.0,N Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,43.0
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,43.2
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,40.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.32
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.27
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.33
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.1
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,25.7
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.19
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,-14.13
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,-12.87
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,19.93
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,58.9
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,102.9
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
541913.0,Gethin Hotel Penygraig,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,87.1
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.48
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.68
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,-8.57
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.67
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,50.0,N Current (RMS),A,52.6
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,77.4
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.38
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,40.0,N Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.03
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.13
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.7
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.6
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.73
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.91
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,25.7
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.04
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.51
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,-13.48
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,-16.95
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,19.9
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,74.2
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,102.8
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,151.1
541913.0,Gethin Hotel Penygraig,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,85.9
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.19
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.83
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.92
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,-5.56
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.69
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,50.0,N Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,53.7
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.44
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.48
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,40.0,N Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.12
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.71
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,25.7
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.64
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.64
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,-13.45
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,-12.2
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,19.52
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,50.6
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,112.9
541913.0,Gethin Hotel Penygraig,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.62
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.6
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,-6.14
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.35
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,50.0,N Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,56.6
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.48
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,40.0,N Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.61
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.82
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.25
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.67
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.71
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.78
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,25.6
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.02
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,-12.38
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,-13.35
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,20.68
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,50.9
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,83.9
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,123.9
541913.0,Gethin Hotel Penygraig,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,88.8
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.39
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.25
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.11
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,-7.16
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.5
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,50.0,N Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,61.3
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.57
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,40.0,N Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.03
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,25.6
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.39
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,-12.87
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,-12.13
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,18.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,43.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,90.4
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,108.0
541913.0,Gethin Hotel Penygraig,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.63
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.65
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.67
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,-5.63
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.74
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,50.0,N Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,52.9
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,40.0,N Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.89
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,25.6
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.41
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.3
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,-15.13
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,-10.54
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,17.15
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,101.6
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,97.0
541913.0,Gethin Hotel Penygraig,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.12
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.87
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.07
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,50.0,N Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.4
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.61
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,40.0,N Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.93
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.39
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.05
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.27
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,25.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.99
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,-14.32
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,-9.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,13.88
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,49.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,87.9
541913.0,Gethin Hotel Penygraig,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.92
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.64
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.33
