Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.44
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,50.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,40.0,N Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.35
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.47
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.72
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,25.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.51
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,-11.72
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,-9.29
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,16.99
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,76.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
541913.0,Gethin Hotel Penygraig,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.98
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.71
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.65
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,50.0,N Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.83
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,40.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.61
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.43
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,25.8
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.21
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.23
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,-12.43
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,-6.49
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,12.71
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,44.5
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,84.8
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
541913.0,Gethin Hotel Penygraig,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.77
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.91
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.51
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.58
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,50.0,N Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.05
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,40.0,N Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.36
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.5
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.17
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.03
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,25.8
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.84
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.34
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,-12.01
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,-7.42
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,18.51
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
541913.0,Gethin Hotel Penygraig,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.44
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.04
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.51
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.62
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,50.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,40.0,N Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.62
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,-3.53
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.24
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.36
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,25.9
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.87
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,-11.46
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,-7.48
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,20.67
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,41.9
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
541913.0,Gethin Hotel Penygraig,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.7
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.31
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.76
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,50.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.39
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,40.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.61
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.26
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,25.9
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.14
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,-11.95
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,-6.02
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,13.63
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,86.3
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,65.3
541913.0,Gethin Hotel Penygraig,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.38
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.9
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.28
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,50.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.34
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,40.0,N Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.05
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.49
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.67
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.67
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,25.9
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.51
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,-11.65
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,-6.57
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,12.9
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,40.3
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,80.6
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
541913.0,Gethin Hotel Penygraig,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.3
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.87
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.98
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,50.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.31
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,40.0,N Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,26.0
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.41
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,-10.07
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,-5.43
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,12.75
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,65.4
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
541913.0,Gethin Hotel Penygraig,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.71
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.42
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.86
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,50.0,N Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.39
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,40.0,N Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
