Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.72
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,26.1
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.91
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,-9.9
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,-5.72
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,13.39
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,35.1
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.52
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.09
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.29
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,50.0,N Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,53.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.35
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,40.0,N Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,26.1
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.13
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,-10.37
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,18.32
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,42.3
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.05
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.72
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,50.0,N Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.37
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,40.0,N Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.59
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,26.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.99
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,-10.81
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,-4.08
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,16.26
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,43.7
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,73.4
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,69.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.54
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.71
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.26
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,50.0,N Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,40.0,N Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,26.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.33
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,-9.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,13.15
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.58
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.18
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.54
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,50.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.48
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,40.0,N Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,26.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.7
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,-9.75
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,11.52
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.22
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.02
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.98
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,50.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.01
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,40.0,N Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,26.4
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.48
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,-9.36
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,12.28
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,63.4
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
541913.0,Gethin Hotel Penygraig,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.07
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.6
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,50.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.11
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,40.0,N Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,1.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,26.4
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.67
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,-9.06
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,14.01
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,56.4
541913.0,Gethin Hotel Penygraig,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.04
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.84
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.11
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,50.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.4
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,40.0,N Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.72
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,26.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.49
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,-9.1
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,-3.21
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,12.54
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
541913.0,Gethin Hotel Penygraig,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.64
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.41
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.2
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,50.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.8
