Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.37
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,40.0,N Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,26.5
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.95
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,-9.35
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,-3.77
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,11.67
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
541913.0,Gethin Hotel Penygraig,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.66
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.34
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.62
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.37
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,50.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.17
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.33
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,40.0,N Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,26.5
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.85
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,-9.85
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,13.12
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,64.7
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.87
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.53
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,50.0,N Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.15
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.43
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,40.0,N Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.68
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,26.6
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.54
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,-9.64
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,12.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.3
541913.0,Gethin Hotel Penygraig,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.14
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.94
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,50.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.06
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,40.0,N Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.64
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,30.0,N Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,26.6
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.8
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,-9.48
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,-3.08
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,11.97
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,58.1
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
541913.0,Gethin Hotel Penygraig,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,52.1
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.05
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.48
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.71
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,50.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.42
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,40.0,N Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.85
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,30.0,N Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,26.7
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.15
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,-9.88
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,-3.76
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,13.61
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,62.3
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,49.7
541913.0,Gethin Hotel Penygraig,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.83
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.14
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.94
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,50.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.37
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,40.0,N Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,30.0,N Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,26.8
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.59
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,-10.0
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,13.58
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,64.4
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,46.9
541913.0,Gethin Hotel Penygraig,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.79
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.19
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,50.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.1
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.38
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,40.0,N Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.44
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,30.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,26.9
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.44
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,-9.76
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,12.0
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,35.1
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
541913.0,Gethin Hotel Penygraig,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,52.1
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.53
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.85
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,50.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.37
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,40.0,N Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
