Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,26.9
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.25
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,-10.1
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,-3.11
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,13.12
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
541913.0,Gethin Hotel Penygraig,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.86
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.02
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.07
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,50.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.35
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,40.0,N Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,26.9
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.75
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,-9.97
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,14.39
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.59
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.9
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.05
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,50.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.08
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,40.0,N Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,1.7
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,27.0
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.44
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,-10.11
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,12.76
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,36.3
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,62.1
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,45.7
541913.0,Gethin Hotel Penygraig,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.05
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,50.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,40.0,N Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,27.1
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.74
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,-9.78
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,-3.08
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,12.74
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,46.9
541913.0,Gethin Hotel Penygraig,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.87
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.21
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.16
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,50.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.01
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.48
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,40.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.96
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.68
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,27.1
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.21
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,-9.24
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,12.8
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,68.7
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
541913.0,Gethin Hotel Penygraig,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.02
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.86
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.87
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.03
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,50.0,N Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.12
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,40.0,N Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,27.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.79
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,-10.87
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,13.17
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,39.7
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,56.2
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.91
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.06
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.05
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,50.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.15
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.38
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,40.0,N Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,27.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.59
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,-10.25
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,-4.24
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,12.75
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
541913.0,Gethin Hotel Penygraig,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,55.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.01
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.74
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.13
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,50.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.08
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.44
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,40.0,N Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.42
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,27.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.78
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,-9.79
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,-3.83
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,12.43
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.1
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.38
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.72
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,50.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
