Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,40.0,N Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,27.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.76
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,-9.73
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,-4.04
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,14.67
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.51
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.04
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.65
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,50.0,N Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.67
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,40.0,N Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.66
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,27.5
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.13
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,-10.2
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,-3.87
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,14.12
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.21
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.64
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,50.0,N Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.57
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,40.0,N Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,27.5
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.63
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,-10.64
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,-3.94
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,15.25
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
541913.0,Gethin Hotel Penygraig,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.73
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.67
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.5
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,50.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.01
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,40.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,30.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,27.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.89
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,-11.07
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,-4.87
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,13.87
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.61
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.61
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.53
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.76
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,50.0,N Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,40.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,30.0,N Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,27.7
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.73
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,-10.79
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,-4.59
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,14.33
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,40.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,71.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,61.4
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.32
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.24
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.36
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,50.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.57
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,40.0,N Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.14
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.77
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,27.8
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.49
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,-10.42
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,-4.56
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,12.75
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,64.9
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,59.9
541913.0,Gethin Hotel Penygraig,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,55.7
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.76
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.19
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.84
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,50.0,N Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,40.0,N Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.09
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,30.0,N Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.2
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,27.9
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.19
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,-10.26
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,-4.96
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,14.81
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,63.7
541913.0,Gethin Hotel Penygraig,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.59
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.38
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.57
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,50.0,N Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,40.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.52
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.5
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.3
