Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,28.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.76
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,-10.09
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,-6.4
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,14.38
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,71.9
541913.0,Gethin Hotel Penygraig,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.52
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.89
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.38
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,50.0,N Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,40.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.89
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,28.0
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.51
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,-10.65
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,-6.57
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,14.35
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,41.7
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
541913.0,Gethin Hotel Penygraig,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.04
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.28
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.27
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.24
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,50.0,N Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,40.0,N Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.38
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,30.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,27.9
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.18
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,-10.01
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,-3.21
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,13.54
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,43.8
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
541913.0,Gethin Hotel Penygraig,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.37
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.28
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.44
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.68
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,50.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,40.0,N Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,30.0,N Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,28.0
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.09
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,-10.16
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,17.84
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,45.4
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,69.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
541913.0,Gethin Hotel Penygraig,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,75.7
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.59
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.88
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,50.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.51
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,40.0,N Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.26
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,28.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.62
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,-10.01
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,-4.07
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,15.04
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,41.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
541913.0,Gethin Hotel Penygraig,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.57
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.27
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.16
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,50.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,40.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.85
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,28.3
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.58
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,-10.34
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,-6.01
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,14.39
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.09
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.85
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.84
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,50.0,N Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,40.0,N Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.69
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,28.5
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.55
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,-11.07
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,-5.09
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,16.25
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,43.6
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,71.9
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,64.8
541913.0,Gethin Hotel Penygraig,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.84
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.82
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.61
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,50.0,N Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.79
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,40.0,N Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,28.7
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.34
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.31
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,-12.03
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,-4.45
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,17.32
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,46.4
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,85.3
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,63.1
541913.0,Gethin Hotel Penygraig,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.66
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.36
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,-2.11
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.37
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,50.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
