Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.76
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,40.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.89
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.57
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,28.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.66
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,-12.14
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,-5.37
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,17.08
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,45.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.95
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.12
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.44
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.28
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,50.0,N Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.72
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,40.0,N Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.76
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,28.9
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.42
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,-12.51
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,-5.49
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,18.16
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.22
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.22
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,50.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.64
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,40.0,N Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.45
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.11
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.33
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.74
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,29.0
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.35
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.65
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,-12.36
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,-5.35
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,17.38
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,49.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
541913.0,Gethin Hotel Penygraig,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,74.7
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.36
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.45
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.93
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,50.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,40.0,N Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.11
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.83
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,29.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.85
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,-11.67
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,-6.04
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,17.42
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,47.3
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,76.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,75.7
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.15
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.75
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.57
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.06
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,50.0,N Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,40.0,N Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,30.0,N Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.94
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,29.3
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.64
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,-12.3
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,-5.98
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,18.92
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,48.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,83.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,75.3
541913.0,Gethin Hotel Penygraig,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.52
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.37
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.59
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,50.0,N Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.82
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,40.0,N Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.74
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,30.0,N Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.53
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.06
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.69
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.15
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,-13.54
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,-7.01
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,19.4
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,51.2
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,96.8
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
541913.0,Gethin Hotel Penygraig,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.9
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.06
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,-5.51
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.83
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,50.0,N Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,56.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.11
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.98
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,40.0,N Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.52
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.33
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,30.0,N Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.19
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,29.5
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.67
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.03
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,-14.03
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,-8.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,21.29
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,54.1
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,95.7
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,96.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.13
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.31
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,-7.64
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.21
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,50.0,N Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,70.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,40.0,N Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.31
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.67
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,30.0,N Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.69
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,9.5
