Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,29.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.36
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,-13.32
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,-11.84
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,22.21
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,51.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,116.0
541913.0,Gethin Hotel Penygraig,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.47
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.78
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.05
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,-3.33
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.29
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,50.0,N Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,36.1
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,40.0,N Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.42
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.67
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.12
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,29.7
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.68
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.92
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,-14.58
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,-8.28
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,20.62
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,54.2
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,106.2
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.72
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.99
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.49
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,50.0,N Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,40.0,N Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.66
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.66
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.87
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,29.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.11
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.27
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,-15.65
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,-8.56
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,25.89
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,57.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,114.0
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
541913.0,Gethin Hotel Penygraig,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.0
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.73
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.34
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,50.0,N Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,44.0
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.62
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.93
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,40.0,N Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.15
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.93
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.57
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.25
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.25
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.58
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-5.4
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,29.9
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.18
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.14
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,-20.02
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,-9.72
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,25.59
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,76.7
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,151.9
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,103.2
541913.0,Gethin Hotel Penygraig,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,108.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.81
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.64
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.51
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.85
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,50.0,N Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,42.3
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.08
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,40.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.06
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.53
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.3
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.36
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,29.9
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.37
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.32
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,-16.5
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,-8.55
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,24.32
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,63.8
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,121.3
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
541913.0,Gethin Hotel Penygraig,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,103.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.76
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.55
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,-5.38
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,-4.42
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.07
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,50.0,N Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,47.1
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,42.9
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.81
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,40.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.47
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.59
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,30.0
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.98
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.79
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,-19.45
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,-9.16
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,22.0
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,73.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,141.7
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,99.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,93.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.81
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,-6.26
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,-5.93
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.29
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,50.0,N Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,52.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,60.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,48.1
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.81
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,40.0,N Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.01
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.98
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.19
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.7
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.53
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,30.1
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.81
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.98
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,-18.35
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,-12.29
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,23.85
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,67.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,132.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,126.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.82
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,-6.49
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,-3.39
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.66
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,50.0,N Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,52.5
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,41.7
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,49.7
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.93
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,40.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.56
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.31
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-4.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.91
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.45
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.07
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.65
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,30.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.06
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.62
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,-20.78
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,-11.57
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,24.95
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,77.5
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,153.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,122.9
541913.0,Gethin Hotel Penygraig,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-16.24
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.93
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,-9.86
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.63
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,50.0,N Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,79.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.05
