Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.93
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,40.0,N Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.92
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.39
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-4.27
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.43
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.72
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,30.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.41
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,27.21
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,-21.97
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,-11.74
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,23.85
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,78.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,157.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,125.5
541913.0,Gethin Hotel Penygraig,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-15.17
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.44
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,-8.98
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.22
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,50.0,N Current (RMS),A,40.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,74.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,42.7
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.96
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,40.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.71
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.5
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-4.33
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,-3.81
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.24
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.51
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.85
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.41
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,30.4
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.44
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.29
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,-22.5
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,-11.88
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,28.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,77.9
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,163.1
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
541913.0,Gethin Hotel Penygraig,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,122.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.01
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.73
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.96
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.96
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,50.0,N Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,40.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,45.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,55.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.92
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,40.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.59
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-4.49
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.91
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.19
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.31
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,30.4
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.92
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.3
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,-18.75
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,-11.36
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,28.09
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,68.4
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,138.9
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,117.9
541913.0,Gethin Hotel Penygraig,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,119.5
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.26
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.82
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,-5.21
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,-4.95
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.9
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,50.0,N Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,51.3
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,50.9
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.29
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.53
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,40.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.79
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,-5.45
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.3
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.07
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.15
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.57
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,30.5
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.29
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.87
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,-19.65
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,-10.72
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,28.23
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,72.8
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,149.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,115.2
541913.0,Gethin Hotel Penygraig,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,119.4
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.97
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,-5.46
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,-5.67
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.37
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,50.0,N Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,44.9
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,56.4
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,56.8
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,40.0,N Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.26
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,-4.91
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.54
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.86
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.66
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,30.5
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.74
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.67
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,-18.94
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,-11.9
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,27.73
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,68.2
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,124.0
541913.0,Gethin Hotel Penygraig,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,117.5
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.08
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,-6.23
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,-5.75
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,50.0,N Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,51.5
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,55.5
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,52.0
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-9.29
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,-6.31
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,40.0,N Current (RMS),A,42.3
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.83
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-4.14
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.9
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.0
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.37
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.86
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.44
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.19
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.71
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,-21.54
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,-13.05
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,30.23
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,76.3
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,164.7
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,133.0
541913.0,Gethin Hotel Penygraig,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,128.2
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.67
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.51
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,-5.11
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.66
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,50.0,N Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,39.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.7
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.22
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.02
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,40.0,N Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.19
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.7
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-5.39
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.27
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (RMS),A,39.3
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.2
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,54.0
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.53
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.95
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.45
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.34
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.85
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,-18.59
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,-9.5
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,31.45
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,75.0
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,143.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,106.1
541913.0,Gethin Hotel Penygraig,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,133.8
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.08
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.2
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.57
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.54
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,50.0,N Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,45.5
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,49.4
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.44
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.61
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.24
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,40.0,N Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.85
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.74
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,-6.32
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.76
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (RMS),A,40.3
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.7
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.72
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.54
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.44
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-5.26
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
