Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.47
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.83
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,-20.66
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,-10.26
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,27.85
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,81.3
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,158.9
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,110.9
541913.0,Gethin Hotel Penygraig,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,118.8
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.14
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.79
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,-6.16
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.06
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,50.0,N Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,50.4
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,51.9
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.05
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.57
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,40.0,N Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.29
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,-5.12
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.8
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.5
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.21
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.79
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.17
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.22
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,-20.82
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,-10.41
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,31.6
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,78.2
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,164.3
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,112.2
541913.0,Gethin Hotel Penygraig,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,133.9
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.08
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.09
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,-6.09
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.81
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,50.0,N Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,53.2
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,46.3
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.96
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,-4.54
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,40.0,N Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.09
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.81
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.96
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,16.29
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.51
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.09
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,45.9
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.5
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.7
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.75
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.71
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,-19.64
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,-14.89
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,33.78
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,64.9
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,156.2
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,146.7
541913.0,Gethin Hotel Penygraig,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,142.2
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.69
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.11
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,-6.35
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,-4.72
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.86
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,50.0,N Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,56.1
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,52.4
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,54.3
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.23
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.05
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,40.0,N Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.29
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.39
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.71
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.91
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-6.55
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.99
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.71
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-6.24
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,37.3
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.3
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.5
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.5
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,-22.51
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,-13.1
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,33.08
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,82.7
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,182.5
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,135.4
541913.0,Gethin Hotel Penygraig,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,138.9
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.03
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.64
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,-7.3
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,-6.64
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.12
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,50.0,N Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,62.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,70.3
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,63.7
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.95
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,-4.04
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,40.0,N Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.4
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.95
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.49
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.55
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.31
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.12
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,-22.2
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,-13.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,32.51
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,78.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,171.0
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,141.7
541913.0,Gethin Hotel Penygraig,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,137.0
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-17.1
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.17
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,-9.43
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,-6.04
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.66
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,50.0,N Current (RMS),A,39.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,82.3
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,63.6
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,63.0
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.82
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.94
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,40.0,N Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.51
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,-4.64
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.43
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.72
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.53
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.28
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.35
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.89
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-45.2
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,32.53
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,-27.43
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,-16.23
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,27.4
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,107.9
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,220.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,153.0
541913.0,Gethin Hotel Penygraig,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-15.21
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.34
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,-7.99
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.94
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.08
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,50.0,N Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,73.7
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,43.5
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,70.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.57
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.27
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.86
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.77
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,40.0,N Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.6
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.81
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.64
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.01
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.95
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.96
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.75
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-6.14
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.5
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.6
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,35.81
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,-24.66
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,-17.68
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,28.46
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,93.9
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,199.1
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,169.0
541913.0,Gethin Hotel Penygraig,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,121.7
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.91
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.31
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,-7.48
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.53
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.33
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,50.0,N Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,67.2
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,44.0
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,69.1
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.82
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.32
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.33
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,40.0,N Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.64
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.92
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.7
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.82
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.45
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.05
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.05
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.24
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.35
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,-22.91
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,-12.78
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,30.7
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,87.1
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,189.9
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,131.5
541913.0,Gethin Hotel Penygraig,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,130.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.33
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.19
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,-6.38
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.63
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,50.0,N Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,51.9
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,66.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.15
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.27
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.61
