Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,40.0,N Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.88
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.81
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,-8.87
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,-4.1
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (RMS),A,50.6
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,68.8
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.13
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.51
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.24
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,30.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.77
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.01
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,-25.39
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,-12.53
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,28.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,97.6
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,196.6
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,129.6
541913.0,Gethin Hotel Penygraig,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,119.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.34
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.66
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.64
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.53
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,50.0,N Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,40.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,53.8
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.61
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.1
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,-4.76
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,40.0,N Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.28
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.87
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,-7.6
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,-6.57
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.55
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,66.7
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.6
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.95
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.72
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.45
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.63
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.11
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,-23.23
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,-13.37
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,27.47
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,100.0
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,189.8
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,136.7
541913.0,Gethin Hotel Penygraig,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,117.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.02
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.97
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,-5.42
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.99
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,50.0,N Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,48.8
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,41.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,70.3
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.17
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,40.0,N Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.68
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.91
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-4.63
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,-6.85
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.65
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.7
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.99
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.27
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.74
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.77
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,-18.03
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,-14.77
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,34.93
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,65.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,144.0
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,147.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,149.1
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.82
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.49
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,-6.81
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,-4.92
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.09
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,50.0,N Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,61.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,53.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,58.1
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.13
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,40.0,N Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.19
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.3
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-4.77
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.27
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,30.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.04
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,-21.03
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,-12.93
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,33.12
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,76.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,176.9
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,134.7
541913.0,Gethin Hotel Penygraig,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-17.0
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.56
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,-9.13
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.04
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,50.0,N Current (RMS),A,42.0
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,81.1
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,44.3
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,56.6
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.23
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.56
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.68
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,40.0,N Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.7
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.03
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.56
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-5.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.14
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (RMS),A,41.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.3
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.71
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.04
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,30.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-43.93
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.96
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,-24.85
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,-11.3
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,32.14
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,110.7
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,212.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,136.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-15.96
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.24
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,-8.61
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.33
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.52
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,50.0,N Current (RMS),A,46.2
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,80.1
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,59.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.65
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.93
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,-5.07
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,40.0,N Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.36
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,-7.16
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (RMS),A,54.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.6
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.23
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.72
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.14
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.92
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.54
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,30.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-47.04
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.59
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,-27.07
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,-12.11
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,30.73
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,124.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,229.4
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,124.3
541913.0,Gethin Hotel Penygraig,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.64
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,-6.89
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,-5.5
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.04
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,50.0,N Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,61.7
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,56.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,59.8
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.3
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,-5.06
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.61
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,40.0,N Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.3
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.09
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.74
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-5.03
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.13
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.39
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-6.27
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.9
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,30.3
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.74
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.86
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,-22.71
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,-15.98
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,28.84
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,84.8
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,185.5
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,153.8
541913.0,Gethin Hotel Penygraig,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,123.9
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.44
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,-7.31
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,-5.09
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.48
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,50.0,N Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,64.8
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,54.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,57.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.82
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,-5.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.26
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,40.0,N Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.8
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.82
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-5.9
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.85
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.9
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.98
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.25
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
