Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,30.3
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-38.1
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.62
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,-23.38
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,-14.64
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,27.58
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,85.9
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,187.1
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,143.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,117.1
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-16.07
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.06
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,-9.04
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,-5.66
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.5
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,50.0,N Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,78.9
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,57.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,62.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.3
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,40.0,N Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.99
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-8.87
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.94
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (RMS),A,47.3
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,69.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.82
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.81
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.92
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.36
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,30.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-47.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,32.08
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,-29.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,-16.14
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,31.48
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,106.4
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,232.7
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,152.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,133.4
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-16.97
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.44
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,-9.61
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,-6.47
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.65
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,50.0,N Current (RMS),A,41.5
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,83.8
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,63.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,46.1
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.84
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,40.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.4
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.21
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-8.1
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.29
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,62.7
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.77
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.9
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.14
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,30.1
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.89
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.01
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,-24.59
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,-14.41
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,31.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,81.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,198.8
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,144.4
541913.0,Gethin Hotel Penygraig,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,134.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.69
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.77
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,-7.57
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,-4.58
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.88
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,50.0,N Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,62.4
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,50.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,55.1
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.74
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.11
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,40.0,N Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.69
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,-7.71
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.65
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (RMS),A,43.4
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.11
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.94
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,30.1
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.93
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.89
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,-22.45
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,-12.81
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,32.7
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,74.9
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,181.1
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,130.4
541913.0,Gethin Hotel Penygraig,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,139.1
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.83
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,-7.18
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,-5.12
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,50.0,N Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,62.1
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,54.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,45.7
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.56
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.05
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,40.0,N Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-14.16
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-7.47
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,-5.54
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.93
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,66.8
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.77
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.93
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.93
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.36
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,30.1
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.31
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,30.38
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,-22.62
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,-16.18
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,32.21
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,78.6
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,189.5
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,147.2
541913.0,Gethin Hotel Penygraig,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,136.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.75
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.14
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,-5.16
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,-5.98
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.9
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,50.0,N Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,44.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,62.3
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,52.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,40.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.78
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.88
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-6.75
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,-5.87
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.44
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,64.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.4
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.52
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.43
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.64
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,30.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.73
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.84
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,-19.74
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,-17.2
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,31.57
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,60.5
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,164.3
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,149.3
541913.0,Gethin Hotel Penygraig,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,133.9
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.23
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.34
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,-4.24
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.42
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,50.0,N Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,36.7
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.91
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,40.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.76
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.99
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-6.81
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,-5.81
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.84
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (RMS),A,38.9
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,63.9
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.82
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.81
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.24
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-5.49
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,30.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,27.08
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,-20.62
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,-14.73
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,35.93
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,73.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,173.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,130.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,152.6
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.28
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,-5.84
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.75
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,50.0,N Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,52.6
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,43.9
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,50.7
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.61
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,40.0,N Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.33
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.24
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.76
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,-6.53
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.53
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,58.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.22
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.93
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.22
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-5.44
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,30.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.25
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.04
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,-22.73
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,-14.91
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,31.82
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,86.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,192.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,139.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,135.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.43
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.42
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.98
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,-7.88
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.76
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,50.0,N Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,75.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,50.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.46
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,40.0,N Current (RMS),A,16.9
