Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.27
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.24
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-7.19
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,-5.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.44
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,59.4
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.78
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.04
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.28
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.84
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.58
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,29.9
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,35.88
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,-21.44
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,-18.83
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,31.08
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,71.3
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,175.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,172.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,131.7
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.48
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.55
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,-7.72
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.27
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,50.0,N Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,70.4
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.99
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,40.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.48
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.74
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-8.18
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,-5.74
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.16
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,66.3
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.92
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.52
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,29.9
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.6
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,34.48
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,-20.28
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,-19.46
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,27.54
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,64.7
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,158.3
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,167.5
541913.0,Gethin Hotel Penygraig,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,117.3
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.68
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,19.73
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.97
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,-11.39
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.33
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,50.0,N Current (RMS),A,54.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,42.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,97.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,44.6
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.64
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.11
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,40.0,N Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.47
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-6.19
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,-3.87
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.13
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.7
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.64
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.93
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.22
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.53
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,29.8
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.09
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,42.6
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,-19.2
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,-24.85
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,27.74
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,84.2
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,147.1
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,209.6
541913.0,Gethin Hotel Penygraig,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.3
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.1
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.33
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,-9.19
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.96
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,50.0,N Current (RMS),A,49.2
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,82.9
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,40.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.01
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.34
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-6.81
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.96
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.71
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.72
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.42
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,29.6
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.32
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,35.27
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,-20.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,-18.68
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,24.9
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,69.8
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,149.8
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,168.4
541913.0,Gethin Hotel Penygraig,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,107.3
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.83
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.99
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.02
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,-9.07
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.93
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,50.0,N Current (RMS),A,51.6
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,85.1
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,40.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.63
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.09
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-6.78
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,-3.67
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.71
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.2
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.26
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.33
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.26
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.79
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,29.5
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.16
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,33.97
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,-21.01
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,-18.27
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,23.6
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,76.4
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,162.6
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,162.9
541913.0,Gethin Hotel Penygraig,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,100.8
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.56
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.58
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.85
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,-4.45
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.12
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,50.0,N Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,48.9
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.86
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,40.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.07
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-7.6
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.24
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (RMS),A,43.3
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,63.6
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.37
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.05
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.24
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,-18.82
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,-13.01
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,25.04
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,63.6
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,149.9
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
541913.0,Gethin Hotel Penygraig,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,107.4
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.69
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.85
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,-4.64
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.57
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,50.0,N Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,50.1
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.96
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.79
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,40.0,N Current (RMS),A,36.1
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.4
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.72
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.13
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-7.33
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-5.68
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.47
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (RMS),A,36.7
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,65.2
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.46
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.49
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.63
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,29.2
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.02
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.07
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,-17.2
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,-19.09
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,34.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,51.2
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,138.6
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,151.2
541913.0,Gethin Hotel Penygraig,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,144.3
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.57
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.63
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.67
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,-5.51
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.67
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,50.0,N Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,59.9
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,41.7
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,40.0,N Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-14.78
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.12
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-7.49
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-7.21
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.17
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,69.3
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.06
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,29.1
