Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.01
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,31.53
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,-17.17
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,-19.21
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,28.88
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,54.3
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,138.4
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,157.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,123.1
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.52
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.72
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.44
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.9
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.47
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,50.0,N Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,48.6
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,56.9
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.29
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.79
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,40.0,N Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.18
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.47
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-6.96
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-7.52
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.51
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,61.9
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.91
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,29.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.04
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.83
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,-18.12
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,-17.11
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,31.96
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,55.8
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,143.1
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,143.3
541913.0,Gethin Hotel Penygraig,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,134.8
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.03
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.72
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.45
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.67
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.86
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,50.0,N Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.9
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,51.1
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,40.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-14.63
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.98
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-7.44
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-4.76
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.8
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (RMS),A,46.9
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,68.0
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.23
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,28.9
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.24
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.93
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,-20.12
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,-12.94
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,26.88
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,71.9
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,161.7
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
541913.0,Gethin Hotel Penygraig,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,114.1
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.24
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.26
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.14
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,-5.09
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.27
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,50.0,N Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,49.3
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.85
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.78
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,40.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-14.59
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-6.81
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-5.44
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.06
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (RMS),A,42.5
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,66.6
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.15
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.04
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.33
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,28.8
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.64
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.31
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,-19.47
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,-14.71
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,27.46
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,64.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,158.5
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
541913.0,Gethin Hotel Penygraig,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,116.6
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.69
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.16
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,-6.81
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,-4.65
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.74
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,50.0,N Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,57.8
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.5
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.34
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,40.0,N Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-14.93
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-7.76
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (RMS),A,49.3
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,69.8
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.27
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,28.7
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.07
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.75
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,-22.11
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,-13.11
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,25.36
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,89.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,180.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,111.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,108.6
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.6
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.15
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,-6.39
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,-5.59
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.59
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,50.0,N Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,57.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,57.1
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.89
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.72
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.24
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,40.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.63
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.52
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-6.93
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-5.66
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.33
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,59.9
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.84
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.76
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,28.5
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.27
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.48
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,-21.0
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,-15.22
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,28.72
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,74.0
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,172.9
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,130.1
541913.0,Gethin Hotel Penygraig,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,122.7
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.92
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.36
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,-5.15
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.97
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,50.0,N Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,62.8
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,40.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-14.19
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.85
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-7.41
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-5.38
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.19
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (RMS),A,43.0
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,67.0
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.65
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,28.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.19
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.61
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,-19.12
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,-15.42
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,34.14
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,58.1
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,153.3
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,130.7
541913.0,Gethin Hotel Penygraig,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,144.9
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.54
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.15
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.86
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.3
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,50.0,N Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,42.6
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,62.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,40.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.75
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-7.6
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.04
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (RMS),A,51.4
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,65.8
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.42
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.71
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.5
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,28.3
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.55
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.01
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,-20.01
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,-13.23
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,32.62
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,65.0
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,160.1
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
541913.0,Gethin Hotel Penygraig,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,139.1
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.63
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.35
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.12
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.76
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,-6.26
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.54
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,50.0,N Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,44.1
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,59.2
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,45.8
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.62
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.15
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,40.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
