Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-14.39
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.06
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-7.32
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-5.16
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.38
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (RMS),A,45.4
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,67.4
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.46
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.33
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.33
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.22
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,28.3
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.95
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.49
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.31
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,-19.25
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,-16.72
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,31.56
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,58.6
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,160.8
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,143.1
541913.0,Gethin Hotel Penygraig,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,135.0
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.76
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.12
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.98
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,-5.46
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.35
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,50.0,N Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,46.9
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,54.6
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,49.7
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.83
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,40.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-14.25
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,-7.46
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (RMS),A,50.7
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,67.1
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.02
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.67
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,28.1
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.48
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.29
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,-19.08
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,-12.78
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,31.35
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,68.2
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,161.5
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,117.0
541913.0,Gethin Hotel Penygraig,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,133.3
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.52
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.62
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.54
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,50.0,N Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,42.7
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,40.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.01
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.69
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.56
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-4.58
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.21
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.5
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.87
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.12
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,28.0
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.34
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.21
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,-19.46
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,-14.31
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,26.62
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,68.7
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,162.0
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,115.8
541913.0,Gethin Hotel Penygraig,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,113.3
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.26
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.14
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,-5.36
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,-5.79
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.53
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,50.0,N Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,45.6
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,54.7
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,44.9
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.57
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.04
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,40.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.44
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-6.1
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.42
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.8
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.71
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.94
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.72
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,27.9
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.7
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.54
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,-20.2
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,-12.46
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,25.86
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,75.6
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,164.9
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,113.4
541913.0,Gethin Hotel Penygraig,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,109.9
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.65
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.39
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.88
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,-6.81
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.84
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,50.0,N Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,48.2
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,61.0
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,46.7
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.52
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.01
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,40.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.53
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-7.05
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.72
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (RMS),A,42.2
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.1
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.89
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.42
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,27.8
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.71
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.0
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,-20.11
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,-14.06
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,24.16
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,67.4
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,154.0
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,133.5
541913.0,Gethin Hotel Penygraig,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,103.2
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.92
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.19
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.21
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,-8.69
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.9
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,50.0,N Current (RMS),A,41.5
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,73.8
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.64
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,40.0,N Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.35
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.32
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-6.49
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.14
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.88
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.1
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.11
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.45
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,27.7
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.65
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.78
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,-18.62
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,-16.86
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,25.56
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,144.7
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,144.6
541913.0,Gethin Hotel Penygraig,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.97
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,-5.3
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,-6.3
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.23
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,50.0,N Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,58.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.53
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,40.0,N Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.42
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.88
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-6.77
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.72
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (RMS),A,44.1
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.6
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.3
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.11
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.64
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.74
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.89
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.2
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,27.5
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.14
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.88
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,-22.18
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,-14.41
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,26.44
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,79.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,179.2
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,134.5
541913.0,Gethin Hotel Penygraig,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,114.1
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.44
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.1
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,-6.86
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,-7.72
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.46
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,50.0,N Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,57.2
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,73.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,37.3
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.69
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.68
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,40.0,N Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.91
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-6.37
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-3.14
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.45
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.31
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.87
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.82
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.68
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.45
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.55
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,27.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
