Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.77
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,33.32
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,-22.09
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,-18.5
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,27.21
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,69.5
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,173.9
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,163.2
541913.0,Gethin Hotel Penygraig,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,117.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.19
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.58
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,-6.93
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,-4.95
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.16
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,50.0,N Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,59.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.5
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,45.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.87
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,40.0,N Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.71
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.78
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.98
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.9
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.35
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.85
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.62
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.53
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.04
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,27.3
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.89
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.1
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,-21.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,-14.94
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,26.93
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,73.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,176.5
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,132.2
541913.0,Gethin Hotel Penygraig,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,116.7
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.24
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.69
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,-6.72
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,-7.03
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.51
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,50.0,N Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,55.5
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,63.5
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.55
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.71
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,-3.61
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,40.0,N Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.75
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-6.68
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (RMS),A,39.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,56.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.07
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.68
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,27.3
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-37.01
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,33.14
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,-22.1
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,-18.53
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,23.95
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,81.7
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,180.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,162.1
541913.0,Gethin Hotel Penygraig,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,102.3
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.66
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.41
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,-6.9
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.93
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,50.0,N Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,43.6
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.37
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.3
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.19
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,40.0,N Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.67
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-6.49
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.45
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.67
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.81
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,27.2
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.63
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.75
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,-22.84
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,-15.02
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,26.2
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,76.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,178.6
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,133.4
541913.0,Gethin Hotel Penygraig,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,112.2
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.63
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,-9.19
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.83
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,50.0,N Current (RMS),A,41.1
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,79.2
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,56.2
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.94
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,40.0,N Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.34
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.09
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,-6.65
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-3.67
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.3
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.2
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.82
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.48
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,27.1
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.59
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,33.96
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,-20.68
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,-19.25
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,28.66
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,60.8
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,162.9
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,165.9
541913.0,Gethin Hotel Penygraig,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,122.8
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.36
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.15
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.96
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,50.0,N Current (RMS),A,44.1
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,36.5
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,35.1
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,79.9
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,40.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.04
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.65
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,-7.76
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (RMS),A,39.9
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,63.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.97
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.21
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,27.1
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.49
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.2
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,-20.58
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,-13.73
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,32.28
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,58.7
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,162.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,118.2
541913.0,Gethin Hotel Penygraig,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,136.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.32
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.54
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.73
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,-5.67
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,21.11
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,50.0,N Current (RMS),A,46.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.7
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,88.9
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.3
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.11
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,40.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.3
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.21
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,-7.35
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.66
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.4
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.98
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.84
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.49
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,27.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.38
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.41
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,-20.48
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,-14.25
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,38.79
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,65.8
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,168.8
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,164.8
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.06
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,-5.19
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,16.31
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,50.0,N Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,42.7
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,71.8
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.38
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,40.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.31
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.04
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.05
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,50.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.56
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.35
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.47
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-4.61
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,26.9
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.35
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.79
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,-18.66
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,-14.73
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,32.99
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,52.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,157.5
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,125.9
541913.0,Gethin Hotel Penygraig,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,140.9
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.7
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.76
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.7
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,-5.3
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.48
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,50.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,42.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,44.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.14
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.33
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,40.0,N Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
