Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.68
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-7.07
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (RMS),A,41.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.92
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.96
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.32
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-4.87
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,26.8
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.72
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.06
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,-20.42
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,-11.73
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,25.28
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,73.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,171.4
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,106.5
541913.0,Gethin Hotel Penygraig,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,107.7
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.02
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.95
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,-8.69
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.63
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,50.0,N Current (RMS),A,39.9
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,75.3
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,49.3
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.96
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.62
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.03
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,40.0,N Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.23
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,-7.07
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.59
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (RMS),A,50.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.1
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.34
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,26.8
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.8
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.33
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,-17.91
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,-15.66
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,32.96
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,58.9
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,151.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,138.8
541913.0,Gethin Hotel Penygraig,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.72
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.06
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.04
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,-8.27
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.8
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,50.0,N Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,70.4
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,54.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.5
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.04
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.23
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,40.0,N Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.47
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,-6.85
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.61
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.7
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.04
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,26.7
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.48
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.0
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,-17.96
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,-14.49
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,25.76
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,55.6
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,147.9
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,128.7
541913.0,Gethin Hotel Penygraig,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,109.1
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.42
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,-7.36
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,-8.73
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.84
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,50.0,N Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,64.8
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,75.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.29
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.55
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,-3.37
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,40.0,N Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.93
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,-6.68
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.3
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.57
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.8
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,26.6
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.92
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.79
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,-19.92
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,-18.91
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,24.42
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,72.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,159.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,160.2
541913.0,Gethin Hotel Penygraig,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.95
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.08
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.5
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,-4.3
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.76
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,50.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,38.9
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,38.5
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.15
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.92
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,40.0,N Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.02
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,-6.43
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.64
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,26.5
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.05
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,-18.29
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,-11.9
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,23.9
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,59.9
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,143.9
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,104.4
541913.0,Gethin Hotel Penygraig,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.07
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.84
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.76
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.41
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,50.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.9
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,40.0,N Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.03
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.75
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.2
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.85
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.55
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,26.5
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.34
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.78
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,-17.79
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,-10.14
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,24.07
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,62.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,139.9
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,91.2
541913.0,Gethin Hotel Penygraig,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,101.8
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.33
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.75
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,-5.74
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,-3.62
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.39
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,50.0,N Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,49.2
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,37.3
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.55
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.06
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,40.0,N Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.26
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.92
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,-6.81
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.41
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.87
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,26.4
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.26
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.6
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,-18.54
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,-12.9
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,21.89
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,61.1
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,142.1
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,114.9
541913.0,Gethin Hotel Penygraig,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.8
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.06
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.02
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.66
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.17
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,50.0,N Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,40.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.11
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.19
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.61
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,40.0,N Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.78
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.41
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,-5.94
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,-4.68
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.04
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.94
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.92
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.1
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,26.4
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
