Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.65
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.99
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,-18.11
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,-11.62
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,30.59
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,61.9
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,141.3
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,105.4
541913.0,Gethin Hotel Penygraig,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,131.6
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.16
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.9
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.76
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.69
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,50.0,N Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,53.6
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.08
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.88
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,40.0,N Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.64
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.41
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,-6.74
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,-4.9
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.93
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.6
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.58
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.39
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,26.4
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.28
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.79
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,-15.89
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,-12.93
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,25.22
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,43.9
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,111.6
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,113.8
541913.0,Gethin Hotel Penygraig,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,106.2
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.58
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.87
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.48
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,50.0,N Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,33.6
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,41.5
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,40.0,N Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.07
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.31
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,-6.87
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.2
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.2
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.67
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,26.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.92
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.12
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,-17.12
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,-12.01
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,22.84
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,56.7
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,131.5
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,104.2
541913.0,Gethin Hotel Penygraig,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.78
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,-3.55
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.78
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,50.0,N Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,42.0
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,40.0,N Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.82
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,-6.38
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.36
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.76
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.81
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.38
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.17
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,26.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.13
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.06
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,-17.95
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,-11.37
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,22.17
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,55.0
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,135.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
541913.0,Gethin Hotel Penygraig,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,95.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.9
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.86
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.76
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,50.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.49
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,40.0,N Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.09
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.04
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.69
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.66
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.73
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.69
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.05
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,26.2
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.91
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.01
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,-16.65
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,-12.88
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,26.94
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,56.0
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,131.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,117.7
541913.0,Gethin Hotel Penygraig,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,117.8
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.72
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.44
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,-4.69
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.93
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,50.0,N Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,46.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,49.6
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.25
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,-4.66
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.71
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,40.0,N Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.78
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.47
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,-7.53
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,-3.6
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (RMS),A,38.5
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,59.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.34
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.41
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,26.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.89
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,29.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,-17.22
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,-16.26
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,27.37
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,59.8
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,132.0
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,142.8
541913.0,Gethin Hotel Penygraig,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,120.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.65
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.35
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.77
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,-5.34
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.89
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,50.0,N Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,51.2
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,67.4
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.88
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,40.0,N Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.97
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,-6.0
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,-3.95
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.5
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.65
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.67
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.21
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,26.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.11
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.0
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,-16.5
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,-13.8
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,29.68
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,49.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,131.4
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,115.6
541913.0,Gethin Hotel Penygraig,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,126.4
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.2
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.4
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.94
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,-7.83
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.78
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,50.0,N Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,70.9
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,39.9
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.9
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,40.0,N Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.72
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.74
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,-6.52
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,-5.34
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.77
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,56.6
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.86
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.24
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.37
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,26.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.95
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.49
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,-17.13
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,-17.9
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,23.08
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,55.3
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,138.9
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,141.1
541913.0,Gethin Hotel Penygraig,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.32
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.63
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.47
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,-5.14
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.8
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,50.0,N Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,54.3
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.52
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,40.0,N Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
