Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.44
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.88
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,-6.15
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,-5.71
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.74
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.6
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.59
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.86
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.97
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,-17.72
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,-14.58
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,21.57
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,68.3
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,151.8
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,121.2
541913.0,Gethin Hotel Penygraig,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.03
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.02
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.22
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.64
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,50.0,N Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,36.5
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,39.5
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.42
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,40.0,N Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.17
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.59
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,-6.15
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.73
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.87
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.5
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.42
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,-17.37
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,-10.47
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,18.9
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,64.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,138.6
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,95.8
541913.0,Gethin Hotel Penygraig,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,82.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.56
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.53
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.76
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.68
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,50.0,N Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,43.2
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.24
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,40.0,N Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.54
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.35
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.74
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.35
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.74
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.26
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.77
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.67
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,-17.92
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,-10.84
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,23.61
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,60.2
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,140.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,104.9
541913.0,Gethin Hotel Penygraig,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.16
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.53
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,-5.47
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,-6.31
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.75
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,50.0,N Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,47.8
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,56.6
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.07
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,40.0,N Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.77
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.71
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,-5.85
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.9
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.43
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.52
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.61
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.28
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,-18.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,-12.13
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,18.67
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,67.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,140.2
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,112.5
541913.0,Gethin Hotel Penygraig,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,82.9
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.87
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.04
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.97
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,-6.12
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.71
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,50.0,N Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,52.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,54.2
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,40.0,N Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.29
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,-5.19
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.07
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.71
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.46
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.19
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.17
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,-19.46
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,-11.86
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,17.58
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,69.3
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,146.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,111.3
541913.0,Gethin Hotel Penygraig,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.88
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.71
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.98
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,-5.83
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,50.0,N Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,41.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,52.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.91
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,40.0,N Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.95
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,-5.18
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.9
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.97
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.33
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.52
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,-15.42
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,-11.65
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,19.46
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,50.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,116.1
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
541913.0,Gethin Hotel Penygraig,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,83.6
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.91
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.64
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.27
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.2
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,50.0,N Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.27
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.43
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.11
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.9
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,40.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.08
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.89
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,-4.62
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,-3.85
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.34
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.05
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.74
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,-14.82
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,-9.57
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,18.48
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
541913.0,Gethin Hotel Penygraig,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.11
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.29
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.68
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,50.0,N Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.85
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,40.0,N Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.16
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.45
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,-4.04
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.88
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.07
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
