Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.15
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.57
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,-13.84
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,-8.7
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,21.91
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,48.7
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,98.7
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,93.9
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.17
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.1
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.68
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,50.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.09
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.73
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,40.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.36
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,-5.54
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,-4.82
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.7
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.1
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.86
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.77
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.81
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.54
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,-16.24
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,-9.06
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,21.25
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,51.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,121.2
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,93.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.73
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.06
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.61
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,50.0,N Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.76
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,40.0,N Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.46
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.29
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,-4.75
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.27
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.81
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.03
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.45
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,-15.47
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,-7.25
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,21.99
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,51.3
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,76.7
541913.0,Gethin Hotel Penygraig,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.56
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.37
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,-5.21
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.48
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,50.0,N Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.2
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.53
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,40.0,N Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.6
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.26
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,-4.82
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,-3.25
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.49
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.79
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.2
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,-12.63
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,-11.42
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,18.02
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,47.2
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,109.8
541913.0,Gethin Hotel Penygraig,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,76.9
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.57
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.03
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.53
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.71
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,50.0,N Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.7
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,40.0,N Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.56
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.12
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.51
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,-11.86
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,-9.02
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,14.49
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
541913.0,Gethin Hotel Penygraig,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.22
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.01
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,50.0,N Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.18
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,-4.09
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.09
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,40.0,N Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.64
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,26.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.66
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,-13.04
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,-6.34
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,14.34
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,50.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,95.8
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,72.7
541913.0,Gethin Hotel Penygraig,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.3
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.91
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.96
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.67
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.58
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,50.0,N Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,40.0,N Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.28
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.67
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,26.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.91
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,-11.32
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,-6.13
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,16.48
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,42.3
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
541913.0,Gethin Hotel Penygraig,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,70.9
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.46
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.47
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,50.0,N Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.28
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,40.0,N Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.94
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.44
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,26.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.79
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,-12.13
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,-5.92
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,16.19
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,43.3
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,72.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,70.7
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.27
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.96
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,50.0,N Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.15
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,40.0,N Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.03
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.27
