Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.8
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,26.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.27
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,-12.01
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,-6.65
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,13.54
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.23
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.85
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.65
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,50.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.39
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,40.0,N Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,26.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.98
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,-10.82
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,-5.32
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,11.56
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,73.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
541913.0,Gethin Hotel Penygraig,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.03
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.46
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.47
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,50.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.71
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.39
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,40.0,N Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.36
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.61
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,26.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.91
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,-11.74
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,-4.52
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,13.8
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,46.1
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,82.7
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
541913.0,Gethin Hotel Penygraig,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.03
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.06
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.85
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,50.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,40.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.72
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,26.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,-10.25
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,-4.74
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,13.48
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,36.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
541913.0,Gethin Hotel Penygraig,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.95
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.23
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.81
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,50.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.51
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,40.0,N Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.87
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,26.3
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.88
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,-10.51
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,-4.42
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,11.96
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,57.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,52.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.83
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.92
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.74
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,50.0,N Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.34
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,40.0,N Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.62
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,26.3
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.74
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,-9.89
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,12.37
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,57.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.11
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.66
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.45
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.85
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,50.0,N Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.8
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.33
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,40.0,N Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.36
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.9
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,26.3
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.28
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,-8.82
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,-9.02
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,15.41
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,47.4
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,94.8
541913.0,Gethin Hotel Penygraig,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.76
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.24
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.18
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,50.0,N Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.34
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,40.0,N Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.33
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,26.4
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
