Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.46
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,-8.97
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,-4.76
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,13.28
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
541913.0,Gethin Hotel Penygraig,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.51
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.72
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,50.0,N Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.38
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,40.0,N Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.33
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,26.4
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.57
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,-9.11
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,-3.59
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,13.66
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,60.2
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
541913.0,Gethin Hotel Penygraig,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.15
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.87
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,50.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.48
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,40.0,N Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,26.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.94
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,-8.4
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,-3.59
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,18.67
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,40.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,54.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
541913.0,Gethin Hotel Penygraig,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,80.3
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.23
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.89
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.67
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.7
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,50.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,40.0,N Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,26.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.33
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,-10.15
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,-4.27
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,10.59
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.96
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.36
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.1
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,50.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,40.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,26.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.84
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,-9.26
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,12.86
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,55.1
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.18
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.67
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,50.0,N Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.15
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,40.0,N Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.61
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,26.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.23
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,-9.48
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,12.11
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,59.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.59
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.93
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.14
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.68
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,50.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.4
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,40.0,N Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,30.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.68
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,26.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.01
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,-9.56
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,12.2
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,48.1
541913.0,Gethin Hotel Penygraig,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.14
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.18
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.38
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,50.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.04
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.38
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,40.0,N Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,30.0,N Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.64
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,26.7
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.44
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,-8.79
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,13.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,57.4
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
541913.0,Gethin Hotel Penygraig,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.02
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.92
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.48
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,50.0,N Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.27
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.38
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,40.0,N Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.38
