Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,30.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,26.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.01
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,-8.95
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,15.23
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,38.5
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
541913.0,Gethin Hotel Penygraig,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,64.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.29
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.46
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.55
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,50.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.21
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,40.0,N Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,30.0,N Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,26.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.64
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,-9.38
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,13.92
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,59.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.05
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.63
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.49
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,50.0,N Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.48
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,40.0,N Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,30.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.64
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,26.9
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.78
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,-9.29
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,10.87
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,59.3
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
541913.0,Gethin Hotel Penygraig,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.26
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.48
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.9
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.15
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,50.0,N Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,40.0,N Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,26.9
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.92
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,-9.78
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,-3.58
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,11.79
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.3
541913.0,Gethin Hotel Penygraig,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.32
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.69
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.08
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.04
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,50.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,40.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,30.0,N Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.77
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,27.0
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.01
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,-9.13
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,12.25
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,62.7
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
541913.0,Gethin Hotel Penygraig,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,52.9
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.39
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.62
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,50.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.39
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,40.0,N Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,30.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.71
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,27.0
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.71
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,-9.04
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,10.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,59.8
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
541913.0,Gethin Hotel Penygraig,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.07
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.72
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,50.0,N Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.3
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,40.0,N Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,27.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.36
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,-9.6
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,11.39
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
541913.0,Gethin Hotel Penygraig,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.55
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.18
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.76
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,50.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.38
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,40.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,30.0,N Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,27.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.75
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
