Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,-9.19
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,13.16
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.75
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.09
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,50.0,N Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.06
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.38
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,40.0,N Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,27.2
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.43
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,-8.95
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,12.21
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.26
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.35
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.65
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,50.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,40.0,N Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.26
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,27.3
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.98
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,-9.83
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,11.04
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,40.9
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.53
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.11
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,50.0,N Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,40.0,N Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,27.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.01
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,-9.64
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,12.56
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,42.9
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,68.7
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,47.9
541913.0,Gethin Hotel Penygraig,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.33
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.65
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.28
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,50.0,N Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,40.0,N Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,27.4
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.41
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,-9.39
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,12.91
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
541913.0,Gethin Hotel Penygraig,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.77
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.41
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,50.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.17
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,40.0,N Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,27.5
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.38
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,-10.51
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,12.5
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.08
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.38
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,50.0,N Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.16
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.57
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,40.0,N Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,27.6
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.42
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,-9.61
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,-3.58
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,13.9
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,37.9
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
541913.0,Gethin Hotel Penygraig,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.6
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.52
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.84
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.63
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,50.0,N Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,40.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,27.7
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.68
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,-9.28
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,-5.08
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,13.84
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.21
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.91
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.64
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.77
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,50.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.51
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,40.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
