Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,27.8
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.75
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,-9.45
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,-5.09
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,13.84
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,58.1
541913.0,Gethin Hotel Penygraig,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,59.7
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.28
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.71
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.61
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,50.0,N Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,40.0,N Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.86
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,27.9
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.77
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,-9.8
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,-3.52
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,13.69
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,42.6
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,72.7
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.77
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.75
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.08
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,50.0,N Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,40.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.9
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,30.0,N Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,28.0
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.71
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,-10.17
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,16.14
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,72.2
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
541913.0,Gethin Hotel Penygraig,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.72
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.29
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.55
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.49
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,50.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.04
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,40.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,29.0
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.52
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,-9.94
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,-7.11
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,14.65
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,79.3
541913.0,Gethin Hotel Penygraig,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.2
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.63
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.52
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,50.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.02
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.64
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,40.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,29.2
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.84
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,-10.51
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,-6.5
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,15.49
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,70.7
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
541913.0,Gethin Hotel Penygraig,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.98
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.05
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.7
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.63
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,50.0,N Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,40.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.23
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.12
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.38
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,-10.69
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,-6.61
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,17.76
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
541913.0,Gethin Hotel Penygraig,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.59
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.39
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.47
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,50.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,33.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.11
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.69
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,40.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,30.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.33
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,29.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.32
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,-10.29
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,-7.07
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,17.19
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,40.9
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.76
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.52
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.38
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,50.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,37.9
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.23
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.89
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,40.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.47
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,30.0,N Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,29.7
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.45
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,-10.54
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,-8.47
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,15.1
