Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,45.1
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,72.7
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,91.3
541913.0,Gethin Hotel Penygraig,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.9
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.82
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.52
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,-4.42
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.62
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,50.0,N Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,50.7
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.3
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.84
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,40.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.58
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,30.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.62
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,29.9
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.11
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,-10.84
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,-10.31
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,16.76
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,48.2
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,105.1
541913.0,Gethin Hotel Penygraig,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.97
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,-5.96
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.34
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,50.0,N Current (RMS),A,37.5
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,60.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,40.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.51
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.11
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.62
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,30.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.55
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,-11.14
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,-11.3
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,15.81
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,56.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.14
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.49
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.32
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,50.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.27
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.61
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,40.0,N Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.79
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,30.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.63
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,-11.75
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,-6.47
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,16.78
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,43.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.86
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.44
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.26
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,50.0,N Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.45
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.67
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,40.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.22
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.44
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.43
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,30.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,-12.6
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,-6.84
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,17.82
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
541913.0,Gethin Hotel Penygraig,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.03
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.94
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.39
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,50.0,N Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.18
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.68
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,40.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.59
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,30.6
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.28
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,-12.07
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,-7.72
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,17.82
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,76.7
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.21
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.45
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.01
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,50.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.26
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,40.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.94
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.96
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,30.7
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,-12.38
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,-8.57
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,18.24
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,47.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.61
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.18
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.36
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.91
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,50.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.13
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,40.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.11
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,30.8
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.84
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,-12.64
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,-8.68
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,22.12
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,48.3
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
541913.0,Gethin Hotel Penygraig,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,93.0
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.91
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.68
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.9
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.39
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.82
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,50.0,N Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,39.8
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,39.3
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,40.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.21
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
