Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.95
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,31.0
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.71
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,-12.9
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,-9.91
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,19.9
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,52.9
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,102.9
541913.0,Gethin Hotel Penygraig,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.24
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.24
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.77
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.23
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,50.0,N Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,46.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.38
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.72
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,40.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.65
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.62
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.06
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.49
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.37
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.57
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,31.2
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.63
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.06
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,-15.04
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,-9.99
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,19.98
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,60.3
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,112.0
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,100.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.73
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.88
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.66
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.39
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,50.0,N Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,59.9
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.42
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.69
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,40.0,N Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.21
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.59
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.64
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.96
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.11
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,31.3
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.07
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.17
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,-13.68
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,-11.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,23.93
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,58.0
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,105.9
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,111.1
541913.0,Gethin Hotel Penygraig,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,102.8
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.22
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.06
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.3
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.33
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,50.0,N Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,46.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.06
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.39
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.36
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,40.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.85
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.61
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.54
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.92
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,31.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.74
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.66
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,-14.3
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,-13.06
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,21.12
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,58.7
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,106.1
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,119.7
541913.0,Gethin Hotel Penygraig,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.16
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.47
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.93
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,50.0,N Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.47
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.46
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.37
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.42
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,40.0,N Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.39
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.52
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.02
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.68
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,31.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.39
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,-14.65
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,-11.57
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,21.22
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,58.0
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,103.4
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,115.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.9
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.64
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,-5.09
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.43
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,50.0,N Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,40.1
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,36.1
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.51
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.26
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,40.0,N Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.81
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.03
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.27
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.9
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,31.7
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.05
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.36
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,-14.81
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,-11.84
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,18.18
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,65.8
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,105.6
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,121.0
541913.0,Gethin Hotel Penygraig,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.58
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.31
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.78
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.57
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.69
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,50.0,N Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.6
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,40.0,N Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.14
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-5.05
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,-5.67
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.82
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.4
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,31.8
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.71
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,33.81
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,-15.6
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,-17.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,17.87
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,85.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,112.5
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,157.5
541913.0,Gethin Hotel Penygraig,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,76.3
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.56
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.74
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.75
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,-5.12
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.08
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,50.0,N Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,41.6
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,38.9
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-9.27
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.79
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,-5.76
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,-4.32
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.71
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,40.0,N Current (RMS),A,46.5
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.27
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.23
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-4.84
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.15
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.79
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,31.9
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.28
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.65
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,-19.65
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,-15.61
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,20.53
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,93.2
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,154.2
