Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,153.4
541913.0,Gethin Hotel Penygraig,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.64
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.23
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.91
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,-5.02
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.72
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,50.0,N Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,48.3
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.81
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,9.71
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,-4.04
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,-5.76
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.77
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,40.0,N Current (RMS),A,45.3
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,51.2
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.49
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-4.86
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.16
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.52
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.73
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.37
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,32.0
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.91
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,33.17
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,-18.22
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,-16.41
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,24.26
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,76.5
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,140.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,155.9
541913.0,Gethin Hotel Penygraig,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.09
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.51
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,-9.5
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.61
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,50.0,N Current (RMS),A,48.6
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,39.6
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,84.5
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,41.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.53
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.97
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,-4.71
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,40.0,N Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.01
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.66
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-5.95
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.83
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.16
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.37
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.9
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.01
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.02
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,32.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.23
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,39.97
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,-20.55
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,-21.41
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,29.27
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,78.4
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,158.3
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,189.3
541913.0,Gethin Hotel Penygraig,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,124.3
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.53
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.02
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,-6.23
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,-6.27
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.5
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,50.0,N Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,55.5
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,61.7
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.73
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.01
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.81
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,40.0,N Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.91
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-6.0
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.22
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.2
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.41
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-5.04
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,32.2
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.82
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,35.92
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,-19.93
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,-17.53
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,25.92
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,85.6
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,158.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,167.9
541913.0,Gethin Hotel Penygraig,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,111.2
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.4
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.67
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,-5.81
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,-6.08
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.59
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,50.0,N Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,50.6
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,59.7
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.25
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,40.0,N Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.48
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.45
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-5.9
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.75
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.4
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.4
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-6.82
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,42.2
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,32.3
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.39
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,37.73
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,-19.38
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,-18.72
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,23.14
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,90.1
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,151.5
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,177.6
541913.0,Gethin Hotel Penygraig,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,98.5
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.54
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.53
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,-6.09
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,-9.08
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.12
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,50.0,N Current (RMS),A,41.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,48.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,80.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,43.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.12
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.43
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.21
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,40.0,N Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.23
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,-7.24
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (RMS),A,49.1
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.5
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,16.08
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.51
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.67
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,54.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.9
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,32.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.92
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,44.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,-21.37
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,-23.57
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,22.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,110.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,161.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,212.3
541913.0,Gethin Hotel Penygraig,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.97
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.01
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,-6.34
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,-4.35
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.38
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,50.0,N Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,51.0
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,42.2
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.47
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.86
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,40.0,N Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.46
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,-6.84
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.32
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.84
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,37.9
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,32.5
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.21
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,30.83
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,-21.35
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,-15.14
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,21.25
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,84.2
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,162.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,143.9
541913.0,Gethin Hotel Penygraig,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.46
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.95
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,-6.19
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.64
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,50.0,N Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,48.1
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,41.3
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.28
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.77
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,40.0,N Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.18
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-5.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.28
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.08
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.66
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,32.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.18
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.62
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,-18.79
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,-14.01
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,23.33
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,66.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,135.7
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,132.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.96
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.76
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,-7.61
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.3
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,50.0,N Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,59.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.41
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.42
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.19
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,40.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.85
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-4.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.63
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (RMS),A,38.7
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.0
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.22
