Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.11
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,38.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,32.7
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.63
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.16
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,-19.02
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,-14.66
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,31.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,58.3
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,137.0
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,132.7
541913.0,Gethin Hotel Penygraig,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,131.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.93
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.53
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,-6.18
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.03
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,50.0,N Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,46.2
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,39.3
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.72
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,40.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.25
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,-6.72
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.06
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.1
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.71
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-6.64
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,32.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.54
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.23
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,-19.72
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,-13.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,26.51
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,66.3
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,139.9
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
541913.0,Gethin Hotel Penygraig,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,112.9
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.97
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.98
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,-6.58
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.49
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,50.0,N Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,53.7
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.71
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,40.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.56
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.91
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,-7.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.78
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (RMS),A,48.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,59.7
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,16.84
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-8.85
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.15
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,49.2
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,80.0
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,32.9
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.35
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,35.62
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,-22.19
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,-17.1
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,26.27
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,76.2
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,161.1
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,164.4
541913.0,Gethin Hotel Penygraig,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,110.8
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-15.81
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,-9.87
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.11
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.69
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,50.0,N Current (RMS),A,47.8
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,79.4
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,35.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,37.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.38
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.29
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,40.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.2
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.13
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-7.59
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.01
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,45.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.8
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.7
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.32
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.72
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,-20.59
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,-15.85
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,31.59
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,60.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,153.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,152.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,132.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.69
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.59
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,-6.6
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.17
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,50.0,N Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,53.4
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,51.6
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.56
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.09
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.63
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.69
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,40.0,N Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.54
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,-5.07
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.05
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.7
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.4
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.02
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,29.36
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,-19.49
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,-13.77
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,29.75
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,60.7
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,144.3
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,135.7
541913.0,Gethin Hotel Penygraig,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,125.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.28
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.44
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,-7.31
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.32
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,50.0,N Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,64.3
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.92
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.46
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.92
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.76
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,40.0,N Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,-5.84
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.4
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.75
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.87
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.21
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.25
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,-22.39
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,-12.8
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,25.29
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,82.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,173.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,127.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-15.96
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.16
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,-8.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,-3.21
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.56
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,50.0,N Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,76.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,54.8
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.45
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.18
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.62
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,-4.44
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.82
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,40.0,N Current (RMS),A,36.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.55
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.89
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,-7.42
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.54
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (RMS),A,48.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,59.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.75
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.77
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.04
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.33
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,33.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-41.05
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,35.23
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,-26.41
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,-17.63
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,29.98
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,96.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,205.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,166.7
541913.0,Gethin Hotel Penygraig,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,127.2
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.52
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.26
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,-7.56
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,50.0,N Current (RMS),A,44.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,67.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,40.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,80.8
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,11.32
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,-6.52
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,40.0,N Current (RMS),A,48.6
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,56.4
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.55
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,-4.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.76
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-5.11
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,33.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.46
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,37.79
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,-18.15
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,-19.32
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,33.6
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,73.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,141.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,178.2
