Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,142.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.73
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.75
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,-6.37
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,-4.44
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.58
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,50.0,N Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,53.4
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,42.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,68.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.07
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,40.0,N Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.49
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.64
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.09
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-6.01
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,33.1
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.32
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.52
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,-16.44
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,-16.97
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,30.29
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,66.3
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,121.8
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,154.5
541913.0,Gethin Hotel Penygraig,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,131.9
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.32
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.24
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,-6.28
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,-4.85
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.36
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,50.0,N Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,51.3
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,50.0
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.3
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.38
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.67
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,40.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.02
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.83
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.95
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.51
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,33.1
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.91
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,29.52
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,-17.53
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,-14.31
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,23.46
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,67.9
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,132.3
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,140.0
541913.0,Gethin Hotel Penygraig,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.71
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.56
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,-5.89
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,-3.52
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.5
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,50.0,N Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,48.2
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,43.9
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.2
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.7
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,40.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.99
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.91
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.57
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.48
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.81
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.85
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.68
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.0
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,-16.86
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,-15.54
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,23.43
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,67.7
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,123.2
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,148.5
541913.0,Gethin Hotel Penygraig,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,99.9
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.53
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.12
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.91
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,-7.84
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.88
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,50.0,N Current (RMS),A,41.6
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,74.9
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,38.8
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.19
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.66
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,-3.45
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,40.0,N Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.31
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.81
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-4.11
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.32
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (RMS),A,36.3
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.5
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.93
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.88
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.51
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,41.06
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,-16.87
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,-22.07
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,31.37
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,81.6
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,193.4
541913.0,Gethin Hotel Penygraig,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,132.8
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.58
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.59
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,-5.46
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,-7.84
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.73
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,50.0,N Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,43.3
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,75.6
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.53
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.03
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,40.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.58
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.09
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.92
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,-4.15
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.86
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.61
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.5
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.45
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.39
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,42.37
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,-17.45
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,-23.2
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,25.72
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,93.7
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,130.3
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,201.2
541913.0,Gethin Hotel Penygraig,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,108.8
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.33
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.12
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.1
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,-5.78
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.68
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,50.0,N Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,42.3
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,57.3
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.07
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.39
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.27
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,40.0,N Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.92
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-4.05
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,-4.15
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.04
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-5.69
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,35.1
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.66
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,32.9
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.18
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,38.51
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,-17.05
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,-21.23
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,20.27
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,101.5
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,186.2
541913.0,Gethin Hotel Penygraig,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.72
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.57
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,-5.44
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,-6.07
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.77
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,50.0,N Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,43.9
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,59.1
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,42.2
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.07
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.42
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.66
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,40.0,N Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.76
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.85
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,-4.81
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,-5.75
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,30.0,N Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,51.8
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,16.61
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-10.89
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,59.6
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,84.4
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,32.9
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.66
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,50.15
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,-19.16
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,-29.08
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,27.21
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,120.7
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,144.9
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,240.3
541913.0,Gethin Hotel Penygraig,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,114.9
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.81
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.83
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,-5.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.72
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,50.0,N Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,55.7
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.88
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.36
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.94
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,40.0,N Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.31
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.86
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-4.36
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,30.0,N Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.28
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,21.35
