Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.57
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-14.25
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,73.2
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,106.9
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.83
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.81
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.63
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-5.44
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,37.9
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.09
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,51.34
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,-20.38
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,-30.47
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,25.0
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,127.7
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,159.3
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,248.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,105.1
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.31
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.7
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.95
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,-4.32
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.95
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,50.0,N Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,45.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.67
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.07
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,40.0,N Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.88
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.19
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-4.47
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,30.0,N Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.57
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,16.96
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-10.52
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.52
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,52.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,87.7
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.02
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.28
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,43.93
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,-18.01
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,-24.05
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,24.06
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,108.4
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,143.1
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,211.9
541913.0,Gethin Hotel Penygraig,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,102.1
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.1
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.39
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.33
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.19
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,50.0,N Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.9
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.02
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.41
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,-4.08
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,40.0,N Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.95
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-5.79
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,30.0,N Current (RMS),A,35.1
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.77
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-6.48
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.17
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.37
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,-18.18
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,-16.27
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,24.73
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,67.5
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,141.5
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,147.9
541913.0,Gethin Hotel Penygraig,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,105.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.5
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.88
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.76
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.71
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,50.0,N Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,37.5
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.99
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.43
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.44
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,40.0,N Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.48
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-5.97
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.3
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.35
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.31
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-8.19
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,43.5
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,33.1
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.09
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,31.75
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,-18.73
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,-15.77
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,19.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,83.2
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,144.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,149.7
541913.0,Gethin Hotel Penygraig,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.97
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.66
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.41
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.41
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,50.0,N Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,44.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.44
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.55
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,40.0,N Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.65
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,-5.84
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.99
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (RMS),A,46.0
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.1
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.74
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.95
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-5.78
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,33.1
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.59
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.39
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,-18.79
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,-14.02
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,29.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,60.5
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,146.9
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,137.7
541913.0,Gethin Hotel Penygraig,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,126.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.1
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.32
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.58
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.72
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,50.0,N Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,42.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.38
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.61
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,40.0,N Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.55
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-7.42
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.56
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (RMS),A,49.2
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,57.9
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.67
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.79
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.38
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.26
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,33.1
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.77
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.45
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,-22.89
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,-13.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,24.94
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,84.8
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,178.5
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,133.2
541913.0,Gethin Hotel Penygraig,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.47
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.84
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.93
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.8
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.98
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,50.0,N Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,39.3
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,43.6
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.34
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.57
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,40.0,N Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.04
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-8.57
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (RMS),A,50.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,64.9
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.66
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.55
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.67
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.07
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.13
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.31
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,32.62
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,-24.79
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,-16.72
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,25.44
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,80.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,183.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,154.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,107.8
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.06
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.15
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.77
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.58
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,50.0,N Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,42.6
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,41.3
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.05
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.29
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,40.0,N Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.05
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.58
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-7.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.86
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.04
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.44
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.03
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.44
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.49
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.38
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,-20.29
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,-17.28
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,32.85
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,51.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,160.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,150.7
