Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,138.8
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.75
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.05
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.56
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,-4.43
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.47
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,50.0,N Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,43.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.38
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.84
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,40.0,N Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.66
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-7.41
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (RMS),A,47.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.11
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.38
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.62
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.67
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.08
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,32.8
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.72
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,31.11
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,-20.54
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,-17.06
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,32.11
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,57.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,159.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,149.8
541913.0,Gethin Hotel Penygraig,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,135.6
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.15
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.84
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.47
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.35
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,50.0,N Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.67
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,40.0,N Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.21
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-6.61
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,-3.53
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.16
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.6
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.43
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.86
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,32.6
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.34
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.61
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,-17.52
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,-16.05
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,28.6
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,52.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,137.6
541913.0,Gethin Hotel Penygraig,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,120.9
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.89
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.8
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.96
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.04
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,50.0,N Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,42.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,43.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.72
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.16
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.6
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.61
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,40.0,N Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.23
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.41
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-6.36
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.61
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.6
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.47
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,32.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.31
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.98
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,-18.46
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,-12.13
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,24.69
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,61.7
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,142.8
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,117.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-14.28
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.06
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,-8.66
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.13
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,50.0,N Current (RMS),A,50.3
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,72.6
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.12
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.31
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,40.0,N Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.48
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.36
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-6.65
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,-4.52
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.6
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.18
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.03
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.24
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,32.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-42.31
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.41
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,-26.13
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,-14.3
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,18.01
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,114.0
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,208.3
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,130.3
541913.0,Gethin Hotel Penygraig,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.07
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.16
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,-5.67
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.65
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,50.0,N Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,46.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-16.54
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.92
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-9.03
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,40.0,N Current (RMS),A,62.7
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,78.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.96
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.66
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-7.76
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,-4.89
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.9
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.16
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.8
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.68
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.92
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,32.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-48.03
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.45
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,-29.39
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,-14.46
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,16.77
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,138.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,234.3
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,132.6
541913.0,Gethin Hotel Penygraig,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,72.3
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.15
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.17
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.96
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,50.0,N Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.83
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.35
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,40.0,N Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.94
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.04
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-6.46
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,-4.02
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.4
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.25
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.02
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.74
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.4
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,31.8
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.6
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.99
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,-22.36
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,-13.58
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,18.29
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,95.6
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,180.7
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,120.6
541913.0,Gethin Hotel Penygraig,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.59
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.52
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.44
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,16.16
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,50.0,N Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,68.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.69
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.27
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,40.0,N Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.39
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.91
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.99
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-12.81
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-7.87
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.67
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.7
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,31.6
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-39.45
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,26.62
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,-24.84
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,-13.26
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,28.78
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,87.8
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,196.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,125.8
541913.0,Gethin Hotel Penygraig,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,122.4
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.92
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.26
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.85
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.11
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.44
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,50.0,N Current (RMS),A,35.1
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,60.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.49
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.21
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,40.0,N Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.27
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.77
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-6.6
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-4.23
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.6
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.43
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
