Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,31.4
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.37
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.17
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,-19.05
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,-12.44
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,26.8
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,65.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,150.8
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,119.9
541913.0,Gethin Hotel Penygraig,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,116.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.78
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.29
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,-6.93
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.91
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,50.0,N Current (RMS),A,39.9
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,58.1
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,40.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.16
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.09
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.8
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,40.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.13
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-7.35
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.04
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.4
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.34
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.57
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,31.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.85
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.73
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,-21.94
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,-9.85
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,24.03
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,87.1
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,174.4
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,102.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,103.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.88
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.01
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.53
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,19.55
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,50.0,N Current (RMS),A,48.1
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,82.3
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.64
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.04
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.51
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,40.0,N Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.89
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-7.94
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (RMS),A,48.4
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,66.8
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.54
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.15
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,31.1
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.98
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.8
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,-20.33
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,-12.98
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,32.67
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,61.9
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,162.7
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,119.3
541913.0,Gethin Hotel Penygraig,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,137.8
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.18
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.21
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.85
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,20.0
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,50.0,N Current (RMS),A,52.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,84.2
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.45
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,40.0,N Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-14.63
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.58
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-8.13
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.78
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (RMS),A,52.9
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,70.0
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.61
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,30.8
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.55
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.14
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,-19.15
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,-10.27
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,34.98
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,69.2
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,148.5
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,100.4
541913.0,Gethin Hotel Penygraig,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,147.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.95
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.36
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.27
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.41
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,50.0,N Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,36.1
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,67.0
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.9
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,40.0,N Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.22
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.86
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-7.68
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.41
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (RMS),A,44.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.0
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.68
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,30.7
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.65
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.08
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,-18.96
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,-10.99
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,30.06
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,64.4
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,144.0
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
541913.0,Gethin Hotel Penygraig,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,127.7
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.52
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.93
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.93
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.99
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,50.0,N Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,47.2
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.6
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.81
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.29
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,40.0,N Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.96
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-7.12
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.98
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.57
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.32
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.29
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.11
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,30.5
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.73
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.43
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,-19.65
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,-6.93
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,24.11
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,84.0
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,154.7
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
541913.0,Gethin Hotel Penygraig,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.79
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.46
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.49
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.57
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,50.0,N Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,39.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.38
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.7
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,40.0,N Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.05
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-7.94
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.19
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (RMS),A,48.9
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,63.5
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.92
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.2
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.57
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.77
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,30.2
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.99
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.45
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,-21.51
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,-8.51
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,27.76
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,92.6
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,172.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,87.8
541913.0,Gethin Hotel Penygraig,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,119.0
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.16
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.05
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.72
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.7
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,50.0,N Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,80.9
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.11
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.32
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,40.0,N Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.11
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-7.97
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.56
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.0
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.44
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-7.67
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,46.7
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.7
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.6
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,30.0
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.56
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.97
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,-20.12
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,-13.85
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,36.52
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,70.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,160.2
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,120.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,155.7
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.64
