Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.63
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,-4.43
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.09
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,50.0,N Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,43.2
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,43.0
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.27
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.64
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,40.0,N Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.55
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-6.81
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.89
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (RMS),A,41.6
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.4
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,16.2
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.98
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-9.31
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,56.9
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,78.1
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.32
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.28
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,29.8
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.51
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.78
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,-19.52
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,-15.5
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,24.14
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,67.7
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,151.5
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,141.0
541913.0,Gethin Hotel Penygraig,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,102.2
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.95
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.08
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.79
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,-4.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.04
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,50.0,N Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,39.8
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,49.1
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,51.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.1
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,40.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.92
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-6.64
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.15
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (RMS),A,39.3
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.1
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.07
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.3
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.81
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.57
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.01
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,29.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.27
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.53
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,-19.85
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,-12.5
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,23.97
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,73.2
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,157.5
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,116.7
541913.0,Gethin Hotel Penygraig,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.92
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.66
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,-4.53
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.83
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,50.0,N Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,46.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,50.2
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.03
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.78
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,40.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.27
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,-7.56
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.8
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (RMS),A,48.3
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.8
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.66
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.55
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,29.4
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.84
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.32
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,-19.71
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,-11.19
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,23.82
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,70.4
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,146.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,105.8
541913.0,Gethin Hotel Penygraig,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.77
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.26
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.43
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,-5.66
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.76
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,50.0,N Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,54.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,49.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.3
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,40.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.43
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.4
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (RMS),A,45.1
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,54.4
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.56
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,29.2
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.21
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.16
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,-17.94
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,-11.93
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,26.17
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,60.7
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,139.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,106.8
541913.0,Gethin Hotel Penygraig,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,111.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.11
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.25
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.93
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,-6.12
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.38
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,50.0,N Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,64.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,56.4
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.32
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,40.0,N Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.26
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-6.75
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.8
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.1
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.59
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,29.1
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.64
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.86
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,-17.89
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,-11.7
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,29.08
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,55.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,134.7
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,111.3
541913.0,Gethin Hotel Penygraig,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,122.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.67
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.98
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.54
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.05
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,50.0,N Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,42.1
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,59.8
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.98
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,40.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.88
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.95
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-6.47
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.5
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.04
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,29.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.05
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.97
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,-17.94
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,-11.38
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,30.54
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,62.2
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,143.5
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,101.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,129.4
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.66
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.75
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.84
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.22
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,50.0,N Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,43.3
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,51.8
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.99
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,40.0,N Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.49
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.48
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-8.07
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.74
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,61.8
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.88
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.08
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.6
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,28.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.93
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,24.85
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,-21.92
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,-12.39
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,28.21
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,74.7
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,171.9
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,117.2
541913.0,Gethin Hotel Penygraig,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.09
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.06
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.59
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.04
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,50.0,N Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,33.6
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,47.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.38
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,40.0,N Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.36
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-7.85
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (RMS),A,47.5
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,65.1
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.69
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.9
