Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.55
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-4.28
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,28.9
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.03
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.38
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,-19.0
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,-12.11
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,26.67
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,61.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,146.5
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
541913.0,Gethin Hotel Penygraig,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,113.5
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.84
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.06
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.37
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.7
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,50.0,N Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.02
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,40.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.43
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-7.42
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (RMS),A,48.6
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,57.1
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.9
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.04
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,28.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.12
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.54
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,-17.83
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,-7.55
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,24.21
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,69.7
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,137.0
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,85.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,103.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.46
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.15
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.11
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.16
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,50.0,N Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,40.1
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,40.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.43
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.69
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.31
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (RMS),A,46.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,55.9
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.24
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,28.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.13
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.97
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,-16.05
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,-8.71
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,23.58
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,64.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,130.4
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,89.7
541913.0,Gethin Hotel Penygraig,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,101.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.78
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.14
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.73
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,-3.59
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.88
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,50.0,N Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,38.9
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,43.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.46
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,40.0,N Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.62
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-7.19
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.14
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.5
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.49
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.67
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.49
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,28.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.4
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.57
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,-16.18
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,-8.37
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,30.81
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,64.9
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,131.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,87.9
541913.0,Gethin Hotel Penygraig,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,133.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.1
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.37
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.43
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.64
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.49
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,50.0,N Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,46.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.17
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,-4.14
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.57
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,40.0,N Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.33
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-7.58
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.44
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (RMS),A,51.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.7
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,57.7
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.42
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.32
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,28.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.84
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.22
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,-18.1
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,-14.44
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,32.32
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,49.7
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,151.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,127.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,137.9
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.25
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.62
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.95
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.85
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.23
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,50.0,N Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,41.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,52.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.93
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,40.0,N Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.75
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,-8.04
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.63
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (RMS),A,51.6
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,63.4
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.35
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.39
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,28.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.49
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.65
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,-17.98
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,-14.69
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,26.91
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,53.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,145.9
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,125.8
541913.0,Gethin Hotel Penygraig,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,115.4
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.73
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.01
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,-5.21
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,-4.95
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.84
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,50.0,N Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,44.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,45.3
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,46.4
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,40.0,N Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.61
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,-7.06
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (RMS),A,45.2
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,57.3
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.15
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.77
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.56
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,28.6
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.17
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.83
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,-17.91
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,-11.62
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,26.62
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,147.8
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,101.8
541913.0,Gethin Hotel Penygraig,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.92
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.4
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.33
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,-3.44
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.49
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,50.0,N Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,53.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.57
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,40.0,N Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.84
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,-6.11
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (RMS),A,37.3
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.6
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.23
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.09
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.64
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,28.4
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.71
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.98
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,-16.59
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,-10.97
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,28.6
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,135.7
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
541913.0,Gethin Hotel Penygraig,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,120.9
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.78
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.03
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
