Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,-5.6
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,-5.82
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.59
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,50.0,N Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,47.8
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,56.8
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,45.4
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,40.0,N Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.21
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,-7.49
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (RMS),A,54.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,59.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.89
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.31
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,28.2
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.96
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.54
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,-18.45
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,-13.43
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,22.35
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,68.8
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,150.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,116.9
541913.0,Gethin Hotel Penygraig,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.17
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.94
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,-5.22
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.94
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,50.0,N Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,35.1
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,45.9
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,46.7
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.3
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,40.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.79
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-7.09
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.12
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (RMS),A,48.7
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.7
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.15
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.42
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.04
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,28.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.68
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.62
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,-17.97
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,-12.88
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,23.03
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,64.2
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,147.9
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,114.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.52
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.14
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,-4.94
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.78
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,50.0,N Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,45.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,50.3
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.07
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,40.0,N Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.32
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,-7.62
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (RMS),A,49.9
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,60.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.27
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.59
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.2
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,27.9
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.29
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.43
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,-19.18
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,-11.43
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,24.11
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,71.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,157.7
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,106.3
541913.0,Gethin Hotel Penygraig,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.62
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.28
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.63
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,-9.08
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.13
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,50.0,N Current (RMS),A,45.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,76.7
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,64.7
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.23
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.57
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.48
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,40.0,N Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.24
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,-6.47
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.49
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (RMS),A,48.4
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.97
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.43
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,27.8
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.04
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.31
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,-18.41
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,-14.66
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,27.45
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,58.3
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,154.7
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,128.5
541913.0,Gethin Hotel Penygraig,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,117.1
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.86
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.22
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,-7.29
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.06
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,50.0,N Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,38.5
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,59.5
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,68.8
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,40.0,N Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.06
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,-6.3
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.0
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.75
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.57
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.45
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,27.6
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.59
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.95
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,-17.92
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,-13.49
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,29.85
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,50.6
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,146.3
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,121.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,127.8
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.45
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.34
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,-5.23
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,-6.32
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.77
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,50.0,N Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,49.9
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,54.3
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,68.1
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,40.0,N Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.03
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,-6.43
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.15
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,57.3
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.97
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.43
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,27.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.73
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.31
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,-17.11
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,-14.71
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,30.74
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,49.7
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,148.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,125.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,132.0
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.47
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.83
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,-5.73
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,-5.34
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,16.28
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,50.0,N Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,54.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,69.3
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.91
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.88
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,40.0,N Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.75
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.46
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.18
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (RMS),A,58.6
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,56.3
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,68.8
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.08
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.79
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,27.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.57
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.68
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,-16.86
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,-14.03
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,39.64
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,143.1
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,120.8
541913.0,Gethin Hotel Penygraig,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,167.7
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.06
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.13
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.65
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,-4.36
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.06
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,50.0,N Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,40.1
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,72.6
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.13
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.89
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,40.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.59
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,-6.25
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.66
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (RMS),A,55.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,59.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,63.0
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.79
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
