Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,26.9
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.37
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,-15.98
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,-12.31
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,37.97
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,64.0
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,137.8
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,105.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,161.1
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.37
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.82
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,50.0,N Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,40.3
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,59.3
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.71
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.57
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,40.0,N Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.37
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,-6.87
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.01
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (RMS),A,49.1
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.8
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.1
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.46
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,26.6
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.58
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.61
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,-15.84
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,-12.49
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,31.29
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,56.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,130.7
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,115.6
541913.0,Gethin Hotel Penygraig,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,134.6
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.68
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.86
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.1
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.51
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.22
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,50.0,N Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,37.9
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.0
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.08
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.83
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,40.0,N Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.83
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,-6.34
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (RMS),A,43.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.32
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.36
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,26.4
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.78
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.45
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,-17.29
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,-11.18
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,25.23
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,54.2
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,137.6
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,103.3
541913.0,Gethin Hotel Penygraig,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,107.4
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.53
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.71
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.78
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,-5.41
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.26
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,50.0,N Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,51.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,36.3
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.59
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.42
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,40.0,N Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,-7.84
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.86
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (RMS),A,49.1
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.5
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.16
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.77
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,26.2
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.21
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.38
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,-18.25
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,-13.38
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,22.85
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,57.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,141.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,122.4
541913.0,Gethin Hotel Penygraig,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.82
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.1
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.98
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.16
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,50.0,N Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,44.3
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.3
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.48
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,40.0,N Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.7
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,-7.65
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.59
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (RMS),A,50.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,62.1
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.15
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.02
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.92
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,41.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,26.1
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.07
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.65
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,-20.16
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,-11.86
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,33.55
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,69.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,163.2
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,145.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.32
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.03
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,-3.36
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.55
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,50.0,N Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,44.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.5
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,40.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.1
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.68
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.74
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (RMS),A,42.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,50.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.07
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.24
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.49
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,25.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.34
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.36
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,-17.18
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,-9.47
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,29.3
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,55.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,104.3
541913.0,Gethin Hotel Penygraig,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,124.3
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.87
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.06
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.66
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,-7.34
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.66
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,50.0,N Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,68.1
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.66
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.16
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.46
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,40.0,N Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.84
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,-6.11
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.06
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.4
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.36
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.69
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.71
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,25.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.12
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.96
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,-17.62
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,-15.16
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,26.16
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,53.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,136.2
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,138.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,111.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.67
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.88
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.85
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.65
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,50.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,37.3
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,37.5
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.44
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.21
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,40.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,-7.28
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.61
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.02
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,25.7
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.55
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.24
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,-19.93
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,-9.95
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,23.44
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,66.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,146.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,103.4
541913.0,Gethin Hotel Penygraig,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,99.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.24
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.31
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,-5.09
