Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.09
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,50.0,N Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,51.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,43.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.27
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.37
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,40.0,N Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.66
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,-7.5
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,61.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.43
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.46
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,25.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.39
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.44
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,-18.6
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,-12.69
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,22.03
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,66.0
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,142.8
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,123.3
541913.0,Gethin Hotel Penygraig,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,93.8
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.9
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.97
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.96
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.57
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,50.0,N Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,43.9
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,57.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.11
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.33
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,40.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.7
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.33
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,-6.41
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.42
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,17.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-9.18
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,53.0
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,82.4
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,25.5
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.02
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.05
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,-17.98
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,-15.3
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,31.18
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,55.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,134.4
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,145.8
541913.0,Gethin Hotel Penygraig,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,133.9
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.44
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.06
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.29
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,-3.95
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.62
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,50.0,N Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,33.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,42.5
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.37
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,40.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.57
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.69
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,-5.39
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,-4.01
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.27
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.0
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.27
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.43
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.57
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.66
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,25.4
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.56
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.76
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,-17.79
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,-15.7
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,25.84
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,57.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,146.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,139.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,110.8
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.41
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.14
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,-5.28
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.33
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,50.0,N Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,43.3
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.1
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.13
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,40.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.09
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,-5.14
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.56
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,25.3
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.32
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.99
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,-15.76
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,-7.95
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,20.3
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,58.1
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,123.1
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
541913.0,Gethin Hotel Penygraig,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.35
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.95
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.72
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.19
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,50.0,N Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,34.5
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.11
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.57
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,40.0,N Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.37
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.26
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,-5.14
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.56
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.54
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.43
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.68
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,25.3
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.62
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.37
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,-15.1
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,-9.5
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,21.53
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,50.3
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,113.1
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,95.7
541913.0,Gethin Hotel Penygraig,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.67
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.47
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.09
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,-4.87
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.19
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,50.0,N Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,46.7
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.05
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,40.0,N Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.38
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.27
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,-4.74
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.49
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.47
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.21
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.66
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.64
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,25.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.82
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.11
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,-15.35
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,-10.99
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,17.67
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,51.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,116.3
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,101.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.65
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.06
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.88
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.66
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,50.0,N Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,39.7
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.38
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,40.0,N Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.98
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.38
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,-4.81
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.67
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.97
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.51
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.33
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,25.2
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.94
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.8
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,-16.18
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,-11.38
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,19.33
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,50.4
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,100.9
541913.0,Gethin Hotel Penygraig,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,82.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.34
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.56
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.93
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.9
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.19
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,50.0,N Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.31
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,40.0,N Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.07
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,-4.64
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.29
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.24
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
