Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,25.1
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.13
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.15
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,-15.5
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,-8.52
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,18.64
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,113.6
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
541913.0,Gethin Hotel Penygraig,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,79.7
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.65
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.5
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,-3.51
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.66
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,50.0,N Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.43
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,40.0,N Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.59
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,-4.98
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.46
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,25.1
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.63
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.64
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,-14.99
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,-6.49
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,20.0
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,60.7
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,118.9
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,77.3
541913.0,Gethin Hotel Penygraig,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,85.1
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.55
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.67
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.41
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.03
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,50.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,40.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,-5.15
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.92
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,25.1
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.82
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.83
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,-14.02
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,-6.79
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,21.13
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,48.7
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,105.8
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
541913.0,Gethin Hotel Penygraig,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.8
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.41
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.93
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.83
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,50.0,N Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,40.0,N Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.92
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.11
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,-4.23
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.81
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.44
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,25.0
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.48
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.81
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,-13.0
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,-7.54
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,20.02
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,44.1
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
541913.0,Gethin Hotel Penygraig,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.98
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.87
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.81
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,50.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.06
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,40.0,N Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.37
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.13
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,-4.7
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.79
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.35
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.5
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,25.0
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.68
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.91
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,-12.85
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,-9.96
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,20.47
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,46.7
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
541913.0,Gethin Hotel Penygraig,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.26
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.26
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.46
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,-4.21
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.72
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,50.0,N Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.11
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.8
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,40.0,N Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.59
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.76
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,-5.17
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.18
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.68
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,25.0
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.76
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.24
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,-13.61
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,-8.03
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,20.33
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
541913.0,Gethin Hotel Penygraig,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,86.3
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.64
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.02
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.53
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.26
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,50.0,N Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.21
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.04
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,40.0,N Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.55
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,-4.78
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.13
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,25.0
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.07
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,-12.19
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,-7.35
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,22.62
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,46.0
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
541913.0,Gethin Hotel Penygraig,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.26
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.3
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.53
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,50.0,N Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.05
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.96
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,40.0,N Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.44
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.33
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,-4.32
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.99
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,-4.97
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,41.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,25.0
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.84
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.95
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,-15.75
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,-6.82
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,17.18
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,58.6
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,118.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
541913.0,Gethin Hotel Penygraig,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.94
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.35
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.43
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.07
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,50.0,N Current (RMS),A,19.0
