Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.13
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,40.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.25
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,25.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.14
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.07
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,-12.26
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,-5.96
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,14.07
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,90.3
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.4
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.86
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.16
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,50.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.01
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.26
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,40.0,N Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.7
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.61
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,25.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.06
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,-11.09
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,-4.24
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,16.87
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
541913.0,Gethin Hotel Penygraig,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.87
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.72
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.26
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,50.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,40.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,25.2
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.78
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,-10.16
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,-4.73
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,14.33
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,62.3
541913.0,Gethin Hotel Penygraig,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.45
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.68
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.05
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,50.0,N Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,40.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,25.3
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.42
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,-10.79
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,-4.58
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,13.96
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,42.0
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
541913.0,Gethin Hotel Penygraig,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,61.7
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.99
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.85
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,50.0,N Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.46
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,40.0,N Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.11
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,25.3
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.77
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,-10.3
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,-6.36
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,13.21
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
541913.0,Gethin Hotel Penygraig,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.87
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.79
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.15
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,50.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.33
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,40.0,N Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.58
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,25.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.49
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,-10.17
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,-4.45
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,13.08
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,67.3
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
541913.0,Gethin Hotel Penygraig,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.64
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.02
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.62
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,50.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,40.0,N Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,25.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.82
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,-9.95
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,-3.68
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,13.42
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
541913.0,Gethin Hotel Penygraig,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.81
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.66
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.98
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,50.0,N Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,40.0,N Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.34
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
