Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,25.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,-8.74
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,15.46
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
541913.0,Gethin Hotel Penygraig,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.91
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.32
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,50.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,40.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,25.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.35
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,-9.59
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,-5.07
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,13.71
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.44
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.59
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,50.0,N Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.46
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,40.0,N Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.98
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.61
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,25.5
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.75
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,-9.3
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,11.4
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
541913.0,Gethin Hotel Penygraig,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.79
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.96
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.8
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,50.0,N Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.48
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,40.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,25.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.07
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,-9.71
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,12.15
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,69.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,51.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.95
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.37
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.07
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,50.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,40.0,N Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,25.7
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.11
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,-9.05
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,-2.64
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,13.7
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
541913.0,Gethin Hotel Penygraig,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.09
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.02
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,50.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.04
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.48
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,40.0,N Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,25.8
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.76
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,-8.92
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,12.8
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.7
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.62
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.01
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.73
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,50.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.1
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.43
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,40.0,N Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,25.8
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.62
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,-9.28
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,12.72
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,60.1
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.63
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.58
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,50.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,40.0,N Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,25.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,-9.29
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,12.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
541913.0,Gethin Hotel Penygraig,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.13
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.43
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,50.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
