Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,40.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,25.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.05
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,-9.14
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,12.88
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,55.3
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,55.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.86
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.88
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,50.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,40.0,N Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,26.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.48
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,-8.94
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,11.61
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
541913.0,Gethin Hotel Penygraig,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.36
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.76
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.53
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,50.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.13
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,40.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,26.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.04
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,-9.14
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,10.71
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,57.7
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,43.7
541913.0,Gethin Hotel Penygraig,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.77
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.66
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,50.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.69
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,40.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.71
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,26.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.14
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,-9.61
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,11.33
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.14
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.84
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.51
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,50.0,N Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.08
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,40.0,N Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,26.3
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.04
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,-9.98
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,12.37
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.06
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.94
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,50.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,40.0,N Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,26.3
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.25
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,-9.23
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,12.12
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,39.6
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,61.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
541913.0,Gethin Hotel Penygraig,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.26
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.85
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,50.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,40.0,N Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.61
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,26.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.65
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,-9.25
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,-2.45
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,10.93
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
541913.0,Gethin Hotel Penygraig,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.3
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.92
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.07
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,50.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,40.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
