Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,26.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.68
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,-9.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,-3.52
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,11.82
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,58.3
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
541913.0,Gethin Hotel Penygraig,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,50.8
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.38
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.66
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.28
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,50.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.18
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,40.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.21
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,26.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.93
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,-9.16
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,12.13
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,38.7
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,65.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.51
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.25
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.04
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,50.0,N Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.16
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,40.0,N Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,26.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,-9.27
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,12.14
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,36.7
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
541913.0,Gethin Hotel Penygraig,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.54
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.77
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.93
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,50.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.13
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,40.0,N Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.64
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,26.6
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.11
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,-9.35
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,12.45
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.77
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.31
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.87
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,50.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.71
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,40.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,30.0,N Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,26.8
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.47
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,-9.74
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,13.11
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,43.7
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,45.7
541913.0,Gethin Hotel Penygraig,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.41
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.89
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,50.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,40.0,N Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,30.0,N Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,27.0
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.65
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,-9.51
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,11.59
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
541913.0,Gethin Hotel Penygraig,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,50.6
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.17
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.2
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.25
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.84
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,50.0,N Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,40.0,N Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,30.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,27.0
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.81
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,-9.85
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,12.63
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
541913.0,Gethin Hotel Penygraig,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.51
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.91
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.15
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,50.0,N Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.04
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.48
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,40.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,30.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,27.2
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.42
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,-9.74
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,-3.6
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,13.33
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,40.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,55.1
541913.0,Gethin Hotel Penygraig,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.54
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.12
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.38
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,50.0,N Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
