Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,40.0,N Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,27.3
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.04
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,-9.98
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,-4.0
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,14.42
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,63.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,62.1
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.53
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.51
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.96
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,50.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.1
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,40.0,N Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.45
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,30.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.21
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,27.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.24
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,-9.95
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,-3.18
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,13.63
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,41.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,68.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
541913.0,Gethin Hotel Penygraig,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.35
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.21
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.14
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.31
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,50.0,N Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.79
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,40.0,N Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.22
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,27.6
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.06
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,-9.86
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,-3.71
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,13.93
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,41.1
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,65.6
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
541913.0,Gethin Hotel Penygraig,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,59.7
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.37
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.43
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.51
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,50.0,N Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,40.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,30.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.26
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,27.8
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.8
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,-10.82
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,13.4
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,41.3
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,72.2
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
541913.0,Gethin Hotel Penygraig,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.98
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.55
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.13
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,50.0,N Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.75
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,40.0,N Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,30.1
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.96
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,-10.22
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,-3.61
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,13.31
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,39.9
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,57.7
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.92
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.64
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.57
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.32
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,50.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.78
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,40.0,N Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,30.2
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.77
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,-10.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,-4.58
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,14.63
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
541913.0,Gethin Hotel Penygraig,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.88
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.86
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.53
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.39
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,50.0,N Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.69
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,40.0,N Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,30.4
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.62
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,-10.57
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,-4.43
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,15.5
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,41.3
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,67.2
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
541913.0,Gethin Hotel Penygraig,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.65
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.17
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.87
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.99
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,50.0,N Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,40.0,N Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.74
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
