Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,30.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.95
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,-10.79
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,-4.71
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,13.62
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,43.4
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
541913.0,Gethin Hotel Penygraig,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.63
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,-4.94
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.02
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,50.0,N Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,56.4
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,40.0,N Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.07
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,30.8
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.75
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,-10.91
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,-6.94
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,14.66
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,48.5
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,87.1
541913.0,Gethin Hotel Penygraig,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.94
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.65
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,-2.64
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,50.0,N Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,40.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.28
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,30.9
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.91
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,-10.48
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,-5.11
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,21.01
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,48.2
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
541913.0,Gethin Hotel Penygraig,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,91.3
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.97
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.16
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.65
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.15
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,50.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.02
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,40.0,N Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.09
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.12
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,31.1
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.57
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,-12.46
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,-4.94
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,16.37
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,46.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.43
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.58
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.17
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.06
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,50.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.7
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,40.0,N Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.33
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.46
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,31.3
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.93
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,-12.72
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,-4.11
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,18.32
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,48.9
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.62
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.83
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.42
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,50.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,40.0,N Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.28
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.51
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,31.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.01
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,-11.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,-5.43
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,18.48
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,46.7
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,79.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
541913.0,Gethin Hotel Penygraig,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.25
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.28
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.79
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,50.0,N Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,42.8
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.92
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,40.0,N Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,30.0,N Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.73
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.71
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,31.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.67
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,-11.76
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,-7.72
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,18.17
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,45.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,81.7
541913.0,Gethin Hotel Penygraig,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.04
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.82
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.07
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.86
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,50.0,N Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,40.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,40.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.99
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.18
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,30.0,N Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.81
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,31.7
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.41
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,-12.53
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,-7.46
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,17.72
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,91.9
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
541913.0,Gethin Hotel Penygraig,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.77
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.15
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.62
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.56
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,50.0,N Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,30.9
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,40.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.17
