Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,40.0,N Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.94
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.96
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,30.0,N Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.78
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,31.8
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.21
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.63
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,-14.11
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,-8.37
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,20.15
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,51.6
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,103.3
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
541913.0,Gethin Hotel Penygraig,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.47
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.23
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.14
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.03
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,50.0,N Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,42.3
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.17
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,40.0,N Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.19
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,-4.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,30.0,N Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,31.9
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.04
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.81
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,-14.67
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,-8.01
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,23.16
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,54.9
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,111.0
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
541913.0,Gethin Hotel Penygraig,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.27
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.28
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.42
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.44
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,50.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,36.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.44
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.53
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,40.0,N Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.89
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.39
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,30.0,N Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.47
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,32.0
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.37
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,-14.21
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,-7.58
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,23.48
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,53.3
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,105.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,84.3
541913.0,Gethin Hotel Penygraig,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,99.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.18
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.66
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.23
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.81
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,50.0,N Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.9
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,40.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.58
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,30.0,N Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.74
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,32.2
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.08
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.66
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,-14.35
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,-7.41
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,21.39
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,53.3
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,100.8
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,84.6
541913.0,Gethin Hotel Penygraig,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.29
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.34
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.24
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.26
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,50.0,N Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,42.3
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.11
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,40.0,N Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.33
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,32.3
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.97
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,-14.96
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,-8.79
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,21.52
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,53.2
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
541913.0,Gethin Hotel Penygraig,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,92.9
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.91
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.62
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,-4.21
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.89
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,50.0,N Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,54.1
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.96
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.85
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,40.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,-3.21
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.39
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.45
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.08
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.08
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.03
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,32.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.76
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.67
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,-15.2
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,-11.29
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,25.42
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,56.1
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,107.9
541913.0,Gethin Hotel Penygraig,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,107.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.91
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.48
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.78
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,-4.6
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.07
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,50.0,N Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,39.3
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,44.3
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,60.7
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.95
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.93
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,40.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.29
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,-3.58
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.27
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.42
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,-7.59
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.82
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,44.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,32.6
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.53
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.03
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,-15.8
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,-16.12
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,26.79
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,60.5
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,116.4
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,138.8
541913.0,Gethin Hotel Penygraig,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.05
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.62
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,-5.94
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,-7.41
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.57
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,50.0,N Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,49.3
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,65.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.71
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.76
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.87
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,40.0,N Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.62
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.14
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,-4.06
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,-4.22
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.17
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.87
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.43
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.0
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.37
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
