Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,32.7
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.54
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.46
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,-19.09
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,-17.5
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,21.76
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,72.7
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,144.1
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,150.8
541913.0,Gethin Hotel Penygraig,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,92.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.31
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.77
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,-5.75
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,-7.93
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.93
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,50.0,N Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,46.5
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,71.0
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.38
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,-4.43
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.81
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,40.0,N Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.98
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.52
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,-4.32
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.48
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,-6.55
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,42.9
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,32.7
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.49
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,36.32
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,-19.45
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,-19.45
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,18.55
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,93.2
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,141.7
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,174.2
541913.0,Gethin Hotel Penygraig,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.05
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.59
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,-6.52
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,-6.65
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.5
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,50.0,N Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,54.8
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,65.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.4
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,-5.12
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.93
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,40.0,N Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.16
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.05
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,-4.51
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.98
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.66
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,32.8
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.15
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,30.29
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,-21.17
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,-15.23
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,19.58
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,88.9
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,162.4
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,144.3
541913.0,Gethin Hotel Penygraig,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.32
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.91
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,-6.76
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,-7.09
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.09
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,50.0,N Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,55.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,67.0
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.16
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,-4.43
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,40.0,N Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.69
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,-4.45
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.36
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.74
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.61
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.71
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,32.9
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.01
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.12
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,-21.01
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,-14.44
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,23.86
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,71.9
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,157.7
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,134.2
541913.0,Gethin Hotel Penygraig,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,102.1
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.63
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.57
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.81
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,-7.57
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.66
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,50.0,N Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,52.1
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,67.8
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.14
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,40.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.43
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,-4.86
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.66
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.05
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,-3.11
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.43
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.96
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,-18.97
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,-16.18
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,24.99
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,71.5
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,148.4
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,145.9
541913.0,Gethin Hotel Penygraig,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.94
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.82
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,-7.04
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.93
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,50.0,N Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,43.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,59.1
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,43.0
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.66
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,40.0,N Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.1
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,-5.9
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.43
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,-4.43
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.02
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,31.76
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,-18.61
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,-17.69
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,23.09
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,76.5
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,140.1
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,156.5
541913.0,Gethin Hotel Penygraig,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.28
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.98
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,-5.3
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,-7.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.69
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,50.0,N Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,45.7
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,64.2
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,46.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.96
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,-4.07
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.68
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,40.0,N Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.84
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,-6.73
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (RMS),A,40.6
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.6
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.03
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.48
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,-4.45
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,33.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.55
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,30.93
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,-20.68
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,-16.67
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,23.53
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,74.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,156.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,149.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,101.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.35
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.46
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.52
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,-8.36
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.63
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,50.0,N Current (RMS),A,37.3
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,41.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,74.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,49.9
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.97
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,-5.65
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,40.0,N Current (RMS),A,36.3
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.93
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,-6.96
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (RMS),A,45.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.9
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.77
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.12
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.35
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,33.2
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.06
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,35.29
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,-22.61
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,-18.61
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,27.64
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,76.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,173.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,168.7
541913.0,Gethin Hotel Penygraig,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,118.3
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.48
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.15
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,-6.5
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.29
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,50.0,N Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,62.6
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,40.6
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.68
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,-5.03
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.76
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,40.0,N Current (RMS),A,33.1
