Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.5
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.85
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (RMS),A,43.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.92
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.14
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,33.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.57
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.78
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,-20.37
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,-14.44
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,22.35
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,73.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,153.7
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
541913.0,Gethin Hotel Penygraig,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.13
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.55
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.93
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,-6.81
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.96
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,50.0,N Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,61.2
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,39.0
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.39
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.18
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,40.0,N Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.24
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,-7.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (RMS),A,51.2
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.7
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.81
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.76
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.01
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,33.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.01
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.75
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,-20.37
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,-13.37
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,23.38
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,71.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,149.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,123.7
541913.0,Gethin Hotel Penygraig,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.97
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.18
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.83
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,-5.26
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.82
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,50.0,N Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.2
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.92
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,40.0,N Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,-6.9
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.36
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (RMS),A,45.2
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.9
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.6
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,-6.01
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,33.5
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.9
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.3
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,-19.57
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,-14.62
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,20.9
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,73.5
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,140.7
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,134.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.04
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.72
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.94
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,-5.39
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.1
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,50.0,N Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,51.9
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,65.3
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.05
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.05
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,40.0,N Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.93
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,-5.9
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.7
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.12
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.64
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,33.5
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.22
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.73
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,-18.58
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,-13.89
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,28.2
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,67.8
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,136.5
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,131.5
541913.0,Gethin Hotel Penygraig,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,122.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.02
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.98
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,-5.16
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,-8.32
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.73
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,50.0,N Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,73.5
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,55.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.94
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,40.0,N Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-17.67
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.66
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,-10.16
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.68
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (RMS),A,58.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,85.7
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,57.6
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.35
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,33.5
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-36.46
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,33.12
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,-23.75
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,-17.3
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,33.44
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,72.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,182.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,158.3
541913.0,Gethin Hotel Penygraig,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,142.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.76
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,-6.14
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,-6.74
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.34
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,50.0,N Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,46.0
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,64.0
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.48
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,40.0,N Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.6
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.47
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,-6.97
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,-3.51
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.21
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.3
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.24
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.3
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.32
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.36
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,33.6
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.28
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,32.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,-21.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,-15.94
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,28.39
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,75.6
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,169.7
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,153.3
541913.0,Gethin Hotel Penygraig,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,121.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.71
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.65
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,-5.19
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,-5.26
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.75
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,50.0,N Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,39.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,51.5
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,41.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.6
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.72
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,40.0,N Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.05
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.45
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,-4.58
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.2
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.38
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.88
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.76
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.09
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.76
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,33.7
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.5
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,28.02
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,-22.53
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,-14.5
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,24.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,79.0
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,173.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,133.3
541913.0,Gethin Hotel Penygraig,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,105.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.78
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.03
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.99
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,-5.04
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.6
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,50.0,N Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,39.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,52.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,53.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.94
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,-4.5
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,40.0,N Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.22
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,-5.44
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.57
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,-3.33
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,33.8
