Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.06
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,-20.17
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,-12.83
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,26.99
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,67.0
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,156.1
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,125.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.81
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.02
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.98
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,-4.93
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,50.0,N Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,46.2
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,52.6
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,59.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-10.17
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.57
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,-5.49
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,40.0,N Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.3
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.16
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,-4.59
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.6
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.97
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,-6.3
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,33.7
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.39
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.15
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,-21.05
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,-14.69
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,30.07
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,68.0
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,167.1
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,138.1
541913.0,Gethin Hotel Penygraig,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,128.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-14.47
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.07
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,-8.77
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,-6.59
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.39
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,50.0,N Current (RMS),A,36.7
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,74.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,61.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,71.3
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-11.44
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.97
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,-5.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.84
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,40.0,N Current (RMS),A,44.7
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.2
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.93
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,-7.09
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.84
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (RMS),A,48.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,60.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.07
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.26
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.73
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,33.6
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-44.52
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,29.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,-26.9
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,-15.57
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,30.58
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,103.8
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,220.6
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,142.3
541913.0,Gethin Hotel Penygraig,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,130.2
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.84
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.79
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,-7.74
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,-7.04
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.71
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,50.0,N Current (RMS),A,34.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,63.8
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,65.6
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,61.2
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.38
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,-4.51
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,40.0,N Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.15
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.38
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,-6.51
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.55
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,33.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.29
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.32
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,-21.49
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,-16.4
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,24.81
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,79.1
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,171.6
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,148.6
541913.0,Gethin Hotel Penygraig,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,108.1
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.66
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.52
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,-6.81
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,-4.97
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.17
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,50.0,N Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,54.4
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.7
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,57.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.29
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,40.0,N Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.81
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.54
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,-6.04
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,33.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.8
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.75
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,-18.45
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,-14.95
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,24.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,64.4
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,144.4
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,137.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.37
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.24
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.95
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,-6.32
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.9
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,50.0,N Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,55.1
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,50.9
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.63
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.02
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,40.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.51
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.02
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,-5.32
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.3
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.65
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.9
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,33.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.57
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.24
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,-19.64
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,-11.66
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,27.45
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,71.1
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,155.7
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,118.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,116.3
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-20.01
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.21
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.19
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,-11.45
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.1
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,50.0,N Current (RMS),A,65.7
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,100.3
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,44.8
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,43.4
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.58
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,-4.02
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,40.0,N Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.35
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.81
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,-5.83
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,-5.85
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.27
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.33
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,33.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-40.15
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,32.2
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,-24.91
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,-14.53
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,26.26
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,99.8
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,199.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,147.8
541913.0,Gethin Hotel Penygraig,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,110.8
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.84
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.01
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,-5.3
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.45
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,50.0,N Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,43.3
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,57.7
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.8
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.03
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.01
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,40.0,N Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.3
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.2
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,-4.46
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.8
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.9
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,33.6
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.36
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,29.58
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,-16.72
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,-14.08
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,27.44
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,63.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,135.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,138.6
541913.0,Gethin Hotel Penygraig,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,115.6
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.37
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.31
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,-5.47
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,-4.41
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.71
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,50.0,N Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,46.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,42.3
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.71
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.49
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.22
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,40.0,N Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
