Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.12
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.96
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,-4.6
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,-4.41
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.15
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.3
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.65
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,33.7
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.32
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,32.61
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,-20.07
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,-16.01
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,24.0
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,82.1
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,163.7
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,152.3
541913.0,Gethin Hotel Penygraig,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,101.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.82
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.7
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.38
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,-7.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.37
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,50.0,N Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,69.6
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,42.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-10.54
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,-6.04
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,40.0,N Current (RMS),A,45.5
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,51.5
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.33
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-12.6
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.33
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-7.57
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.83
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.9
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,33.7
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-43.21
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,31.03
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,-25.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,-15.53
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,24.51
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,110.5
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,209.7
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,147.0
541913.0,Gethin Hotel Penygraig,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.73
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.34
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.14
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.61
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,50.0,N Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,43.0
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,56.0
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.69
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.54
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,-4.23
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,40.0,N Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.08
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,-4.31
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.05
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.81
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.18
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,33.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.13
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.46
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,-16.48
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,-13.97
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,25.57
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,61.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,131.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,133.3
541913.0,Gethin Hotel Penygraig,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,109.7
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.03
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.02
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.42
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,-5.52
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.95
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,50.0,N Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,56.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.51
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,-4.61
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,40.0,N Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.46
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,-4.58
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.09
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.35
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,33.6
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.35
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,27.29
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,-17.3
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,-13.7
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,22.62
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,61.0
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,129.5
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,128.0
541913.0,Gethin Hotel Penygraig,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,96.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.22
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.62
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,-5.07
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,-5.58
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.08
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,50.0,N Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,42.0
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,54.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,51.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.63
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.7
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,40.0,N Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.35
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,-6.44
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.85
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (RMS),A,45.5
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.9
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.56
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,-7.07
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,33.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.45
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,28.64
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,-19.43
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,-15.02
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,28.66
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,58.9
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,148.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,134.5
541913.0,Gethin Hotel Penygraig,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,120.5
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.91
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.42
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.56
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,-4.35
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.56
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,50.0,N Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,47.3
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.89
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.37
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.82
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,40.0,N Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.46
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.97
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,-6.92
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (RMS),A,45.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.06
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,-6.32
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.17
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,33.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.51
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.11
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,-19.74
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,-13.84
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,29.24
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,60.9
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,148.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,131.3
541913.0,Gethin Hotel Penygraig,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,123.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.52
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.21
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,-4.03
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.14
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,50.0,N Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,44.0
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.02
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.57
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.25
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,40.0,N Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.25
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,-7.81
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (RMS),A,56.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,64.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.18
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.83
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.7
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.41
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.74
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,-20.2
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,-12.1
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,32.8
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,62.3
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,152.4
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,123.9
541913.0,Gethin Hotel Penygraig,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,137.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.27
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.54
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.55
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.84
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,50.0,N Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,37.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.94
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,-4.63
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.07
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.68
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,40.0,N Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.56
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,-6.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.31
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (RMS),A,52.2
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,59.6
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.08
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.27
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,32.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
