Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.82
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.93
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,-19.77
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,-9.57
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,28.53
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,74.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,153.4
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,120.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.07
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.02
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,-5.19
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,-3.18
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.97
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,50.0,N Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,41.3
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,41.3
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.64
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,-4.13
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.56
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,40.0,N Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-14.18
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-7.72
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.5
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (RMS),A,54.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,66.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.46
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.97
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.64
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,32.7
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.2
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.06
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,-20.57
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,-12.89
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,27.92
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,68.7
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,159.5
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.6
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.56
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.87
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.81
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,50.0,N Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,44.3
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.91
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,-4.87
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,40.0,N Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.22
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.98
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.68
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,62.6
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.19
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.67
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,32.6
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.97
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.96
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,-21.45
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,-12.02
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,27.27
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,75.4
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,167.4
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,114.2
541913.0,Gethin Hotel Penygraig,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.28
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.74
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.54
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,-3.81
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.2
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,50.0,N Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,41.5
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.2
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.23
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.83
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,40.0,N Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.63
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.89
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,-6.31
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.53
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (RMS),A,32.3
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.5
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.57
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.53
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.75
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,32.7
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.53
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.92
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,-18.25
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,-11.08
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,26.13
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,59.3
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,142.3
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,108.7
541913.0,Gethin Hotel Penygraig,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,110.4
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.17
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.48
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.54
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,-6.05
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.06
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,50.0,N Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,37.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,54.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.57
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.78
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,40.0,N Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.97
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,-7.03
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.96
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,61.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.97
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.7
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,32.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.66
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,27.3
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,-17.34
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,-15.02
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,24.48
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,54.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,136.7
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,131.3
541913.0,Gethin Hotel Penygraig,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,103.6
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.56
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.89
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.57
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,-5.23
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.28
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,50.0,N Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,52.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.67
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,40.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.33
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-7.22
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.43
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (RMS),A,49.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.7
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.02
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.2
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,-17.79
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,-15.93
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,23.05
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,57.0
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,135.9
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,135.5
541913.0,Gethin Hotel Penygraig,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.78
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.64
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,-5.48
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.64
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,50.0,N Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,40.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,40.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-16.36
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,-7.81
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.08
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (RMS),A,59.9
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,74.6
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.47
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.24
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.96
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-3.65
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.42
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.74
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,-19.93
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,-14.86
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,23.05
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,69.1
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,157.9
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,128.4
541913.0,Gethin Hotel Penygraig,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,97.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.99
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.11
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.85
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,-4.05
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.78
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,50.0,N Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,36.5
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,40.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-14.02
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,-8.22
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (RMS),A,54.0
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,68.0
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.94
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.41
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,33.0
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.97
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,26.43
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,-19.6
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,-14.5
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,23.38
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,57.0
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,146.3
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,125.5
541913.0,Gethin Hotel Penygraig,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.53
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.45
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,-6.05
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.48
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,50.0,N Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.41
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.42
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.18
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,40.0,N Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
